Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,177.0,19.0,1.45,11.0,38.5,121.07,45.35
2016,2,1,8,0,354.0,38.0,1.6,12.0,77.0,247.2,194.11
2016,2,1,8,15,454.0,48.0,1.75,12.5,125.5,330.74,269.98
2016,2,1,8,30,554.0,58.0,1.9,13.0,174.0,422.32,348.48
2016,2,1,8,45,277.0,65.5,2.1,13.5,123.5,274.07,228.92
2016,2,1,9,0,0.0,73.0,2.3,14.0,73.0,69.36,53.53
2016,2,1,9,15,0.0,91.5,2.6,14.5,91.5,88.06,69.37
2016,2,1,9,30,0.0,110.0,2.9,15.0,110.0,106.71,84.71
2016,2,1,9,45,3.5,136.0,3.25,16.0,137.5,136.26,108.77
2016,2,1,10,0,7.0,162.0,3.6,17.0,165.0,166.0,132.54
2016,2,1,10,15,14.0,182.5,3.9,17.5,190.0,192.64,153.83
2016,2,1,10,30,21.0,203.0,4.2,18.0,215.0,219.48,175.05
2016,2,1,10,45,458.5,147.0,4.5,19.0,415.5,581.07,470.0
2016,2,1,11,0,896.0,91.0,4.8,20.0,616.0,895.72,701.01
2016,2,1,11,15,905.0,92.0,5.05,20.0,642.0,910.36,710.0
2016,2,1,11,30,914.0,93.0,5.3,20.0,668.0,921.47,718.51
2016,2,1,11,45,915.5,96.0,5.55,20.5,684.5,924.62,720.04
2016,2,1,12,0,917.0,99.0,5.8,21.0,701.0,924.01,719.01
2016,2,1,12,15,919.5,99.5,5.95,21.0,710.0,917.72,714.88
2016,2,1,12,30,922.0,100.0,6.1,21.0,719.0,907.71,708.23
2016,2,1,12,45,921.0,100.5,6.35,21.5,719.0,891.09,696.0
2016,2,1,13,0,920.0,101.0,6.6,22.0,719.0,870.96,681.27
2016,2,1,13,15,917.0,100.5,6.75,22.0,710.5,844.73,663.02
2016,2,1,13,30,914.0,100.0,6.9,22.0,702.0,815.32,642.39
2016,2,1,13,45,906.0,100.0,7.05,22.0,684.5,779.71,617.06
2016,2,1,14,0,898.0,100.0,7.2,22.0,667.0,744.89,592.18
2016,2,1,14,15,888.0,98.5,7.2,22.0,641.5,700.87,558.33
2016,2,1,14,30,878.0,97.0,7.2,22.0,616.0,654.9,522.0
2016,2,1,14,45,860.0,96.5,7.2,22.0,582.0,603.62,480.78
2016,2,1,15,0,842.0,96.0,7.2,22.0,548.0,551.59,438.09
2016,2,1,15,15,821.5,93.0,6.9,21.5,508.5,495.42,391.61
2016,2,1,15,30,801.0,90.0,6.6,21.0,469.0,439.42,344.12
2016,2,1,15,45,763.0,89.0,6.3,21.0,422.5,378.1,290.92
2016,2,1,16,0,725.0,88.0,6.0,21.0,376.0,320.32,239.88
2016,2,1,16,15,684.5,82.5,5.45,20.5,327.0,260.66,187.48
2016,2,1,16,30,644.0,77.0,4.9,20.0,278.0,204.78,138.68
2016,2,1,16,45,577.5,70.5,4.4,19.5,227.0,148.27,92.55
2016,2,1,17,0,511.0,64.0,3.9,19.0,176.0,99.37,57.05
2016,2,1,17,15,417.5,53.0,3.75,18.5,128.0,53.54,31.58
2016,2,1,17,30,324.0,42.0,3.6,18.0,80.0,34.17,23.3
2016,2,1,17,45,162.0,21.0,3.45,17.5,40.0,16.41,4.78
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,237.5,16.5,3.15,8.0,43.5,145.54,65.09
2016,2,2,8,0,475.0,33.0,3.5,9.0,87.0,302.91,242.66
2016,2,2,8,15,572.0,41.0,3.75,10.0,139.0,382.04,317.17
2016,2,2,8,30,669.0,49.0,4.0,11.0,191.0,475.33,398.54
2016,2,2,8,45,724.5,54.5,4.3,12.0,245.0,546.03,458.74
2016,2,2,9,0,780.0,60.0,4.6,13.0,299.0,618.94,518.11
2016,2,2,9,15,816.0,63.5,4.95,13.5,350.5,677.24,563.46
2016,2,2,9,30,852.0,67.0,5.3,14.0,402.0,735.27,607.51
2016,2,2,9,45,875.0,70.5,5.7,14.5,448.5,782.5,642.62
2016,2,2,10,0,898.0,74.0,6.1,15.0,495.0,821.06,670.67
2016,2,2,10,15,915.5,76.5,6.05,15.0,536.5,858.19,696.73
2016,2,2,10,30,933.0,79.0,6.0,15.0,578.0,892.62,720.5
2016,2,2,10,45,943.0,81.5,5.95,15.5,612.0,917.58,735.69
2016,2,2,11,0,953.0,84.0,5.9,16.0,646.0,939.09,748.31
2016,2,2,11,15,961.5,85.0,5.85,16.0,672.5,953.86,757.49
2016,2,2,11,30,970.0,86.0,5.8,16.0,699.0,964.87,764.08
2016,2,2,11,45,973.0,88.0,5.8,16.5,716.5,968.3,764.18
2016,2,2,12,0,976.0,90.0,5.8,17.0,734.0,967.76,761.63
2016,2,2,12,15,978.5,90.0,5.7,17.0,743.5,960.52,755.3
2016,2,2,12,30,981.0,90.0,5.6,17.0,753.0,949.35,746.36
2016,2,2,12,45,980.5,90.5,5.55,17.5,753.0,932.3,732.27
2016,2,2,13,0,980.0,91.0,5.5,18.0,753.0,911.49,715.69
2016,2,2,13,15,977.0,90.5,5.4,18.0,744.0,883.92,695.47
2016,2,2,13,30,974.0,90.0,5.3,18.0,735.0,852.94,672.89
2016,2,2,13,45,968.0,89.0,5.25,18.0,717.5,815.95,646.21
2016,2,2,14,0,962.0,88.0,5.2,18.0,700.0,776.06,617.35
2016,2,2,14,15,953.5,87.0,5.05,18.0,674.0,731.81,584.04
2016,2,2,14,30,945.0,86.0,4.9,18.0,648.0,685.28,547.08
2016,2,2,14,45,933.0,84.0,4.8,18.0,614.0,633.63,505.72
2016,2,2,15,0,921.0,82.0,4.7,18.0,580.0,580.5,462.26
2016,2,2,15,15,903.5,79.5,4.35,17.5,539.5,523.01,414.48
2016,2,2,15,30,886.0,77.0,4.0,17.0,499.0,464.96,365.17
2016,2,2,15,45,862.0,74.0,3.7,17.0,452.5,403.63,311.58
2016,2,2,16,0,838.0,71.0,3.4,17.0,406.0,343.32,257.68
2016,2,2,16,15,802.0,67.0,2.95,16.0,355.5,280.17,201.85
2016,2,2,16,30,766.0,63.0,2.5,15.0,305.0,220.09,148.61
2016,2,2,16,45,709.0,57.5,2.1,14.0,251.5,158.89,97.32
2016,2,2,17,0,652.0,52.0,1.7,13.0,198.0,104.01,56.41
2016,2,2,17,15,558.0,44.5,1.7,12.0,146.0,50.11,26.59
2016,2,2,17,30,464.0,37.0,1.7,11.0,94.0,29.25,19.88
2016,2,2,17,45,281.5,24.0,1.75,10.5,53.5,19.34,7.8
2016,2,2,18,0,99.0,11.0,1.8,10.0,13.0,10.48,0.0
2016,2,2,18,15,49.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,250.0,16.0,4.85,2.5,45.0,151.21,77.63
2016,2,3,8,0,500.0,32.0,5.2,3.0,90.0,308.48,254.65
2016,2,3,8,15,592.5,40.0,5.35,3.5,142.5,393.18,336.48
2016,2,3,8,30,685.0,48.0,5.5,4.0,195.0,484.81,420.08
2016,2,3,8,45,744.5,52.0,5.65,4.5,250.0,556.99,484.43
2016,2,3,9,0,804.0,56.0,5.8,5.0,305.0,631.62,547.78
2016,2,3,9,15,838.0,59.5,5.7,5.5,356.5,689.4,592.89
2016,2,3,9,30,872.0,63.0,5.6,6.0,408.0,740.47,631.11
2016,2,3,9,45,896.0,65.5,5.55,6.5,455.0,787.61,665.32
2016,2,3,10,0,920.0,68.0,5.5,7.0,502.0,832.98,697.39
2016,2,3,10,15,936.0,70.0,5.45,7.5,543.0,868.95,721.6
2016,2,3,10,30,952.0,72.0,5.4,8.0,584.0,902.07,743.34
2016,2,3,10,45,962.5,73.5,5.4,8.5,618.5,926.72,758.79
2016,2,3,11,0,973.0,75.0,5.4,9.0,653.0,947.86,771.63
2016,2,3,11,15,980.5,76.5,5.35,9.5,679.0,962.68,779.47
2016,2,3,11,30,988.0,78.0,5.3,10.0,705.0,973.63,784.57
2016,2,3,11,45,989.5,80.0,5.3,10.5,722.5,975.86,783.79
2016,2,3,12,0,991.0,82.0,5.3,11.0,740.0,974.07,780.31
2016,2,3,12,15,993.0,82.5,5.2,11.0,749.0,966.95,773.89
2016,2,3,12,30,995.0,83.0,5.1,11.0,758.0,955.84,764.78
2016,2,3,12,45,993.5,83.5,5.1,11.5,758.0,937.81,750.1
2016,2,3,13,0,992.0,84.0,5.1,12.0,758.0,915.99,732.88
2016,2,3,13,15,989.5,83.5,5.05,12.0,749.5,888.6,712.74
2016,2,3,13,30,987.0,83.0,5.0,12.0,741.0,857.72,690.1
2016,2,3,13,45,981.0,82.5,4.95,12.0,723.5,820.9,663.07
2016,2,3,14,0,975.0,82.0,4.9,12.0,706.0,781.13,633.77
2016,2,3,14,15,967.5,81.0,4.85,12.0,680.5,737.07,600.85
2016,2,3,14,30,960.0,80.0,4.8,12.0,655.0,690.6,563.6
2016,2,3,14,45,946.5,79.0,4.8,12.0,621.0,638.45,521.28
2016,2,3,15,0,933.0,78.0,4.8,12.0,587.0,584.9,476.78
2016,2,3,15,15,917.0,76.0,4.7,11.5,546.5,528.01,428.95
2016,2,3,15,30,901.0,74.0,4.6,11.0,506.0,470.56,379.18
2016,2,3,15,45,877.0,71.5,4.5,11.0,459.5,408.61,323.73
2016,2,3,16,0,853.0,69.0,4.4,11.0,413.0,347.88,268.04
2016,2,3,16,15,819.0,65.0,3.95,10.0,362.5,284.3,210.07
2016,2,3,16,30,785.0,61.0,3.5,9.0,312.0,223.54,154.65
2016,2,3,16,45,733.0,56.0,3.05,8.5,258.0,162.28,101.4
2016,2,3,17,0,681.0,51.0,2.6,8.0,204.0,106.7,58.52
2016,2,3,17,15,594.0,43.0,2.45,7.0,151.5,53.29,28.71
2016,2,3,17,30,507.0,35.0,2.3,6.0,99.0,29.82,20.91
2016,2,3,17,45,337.5,23.5,2.2,5.5,57.0,18.75,8.27
2016,2,3,18,0,168.0,12.0,2.1,5.0,15.0,11.44,0.0
2016,2,3,18,15,84.0,6.0,2.15,4.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,261.5,16.0,1.2,2.0,47.0,154.44,86.45
2016,2,4,8,0,523.0,32.0,1.3,3.0,94.0,320.86,262.03
2016,2,4,8,15,612.0,39.5,1.3,3.5,147.0,404.31,339.21
2016,2,4,8,30,701.0,47.0,1.3,4.0,200.0,494.32,417.26
2016,2,4,8,45,752.5,52.0,1.35,5.0,254.0,563.34,474.3
2016,2,4,9,0,804.0,57.0,1.4,6.0,308.0,634.28,529.38
2016,2,4,9,15,838.0,61.0,1.45,6.5,360.0,692.84,572.18
2016,2,4,9,30,872.0,65.0,1.5,7.0,412.0,750.98,613.29
2016,2,4,9,45,894.5,68.0,1.6,8.0,459.5,791.4,639.63
2016,2,4,10,0,917.0,71.0,1.7,9.0,507.0,836.24,668.73
2016,2,4,10,15,933.5,73.0,1.8,9.5,548.5,872.61,692.42
2016,2,4,10,30,950.0,75.0,1.9,10.0,590.0,906.16,713.97
2016,2,4,10,45,962.0,76.5,2.0,10.5,624.5,932.11,730.09
2016,2,4,11,0,974.0,78.0,2.1,11.0,659.0,954.6,743.88
2016,2,4,11,15,982.0,79.0,2.1,11.0,686.0,969.28,752.57
2016,2,4,11,30,990.0,80.0,2.1,11.0,713.0,980.11,758.81
2016,2,4,11,45,986.0,85.0,2.15,11.5,729.5,980.97,757.65
2016,2,4,12,0,982.0,90.0,2.2,12.0,746.0,977.73,753.96
2016,2,4,12,15,984.5,90.5,2.15,12.0,755.5,971.05,748.38
2016,2,4,12,30,987.0,91.0,2.1,12.0,765.0,960.4,740.28
2016,2,4,12,45,990.0,89.5,2.1,12.5,766.0,943.98,727.67
2016,2,4,13,0,993.0,88.0,2.1,13.0,767.0,923.66,712.6
2016,2,4,13,15,991.0,87.5,2.0,13.0,758.5,896.59,693.24
2016,2,4,13,30,989.0,87.0,1.9,13.0,750.0,865.98,671.58
2016,2,4,13,45,985.5,85.5,1.85,13.0,733.0,829.8,646.56
2016,2,4,14,0,982.0,84.0,1.8,13.0,716.0,790.51,619.31
2016,2,4,14,15,974.0,83.0,1.75,13.0,690.0,745.78,587.87
2016,2,4,14,30,966.0,82.0,1.7,13.0,664.0,698.65,552.16
2016,2,4,14,45,945.5,83.5,1.65,13.0,628.5,644.6,510.4
2016,2,4,15,0,925.0,85.0,1.6,13.0,593.0,589.72,466.95
2016,2,4,15,15,907.5,82.5,1.45,12.5,552.0,532.13,420.51
2016,2,4,15,30,890.0,80.0,1.3,12.0,511.0,473.36,371.68
2016,2,4,15,45,867.0,76.5,1.2,12.0,464.0,411.45,318.55
2016,2,4,16,0,844.0,73.0,1.1,12.0,417.0,350.45,264.73
2016,2,4,16,15,809.0,69.0,1.0,11.5,366.0,286.95,208.64
2016,2,4,16,30,774.0,65.0,0.9,11.0,315.0,226.4,154.81
2016,2,4,16,45,721.5,59.5,0.85,10.5,261.0,165.07,102.83
2016,2,4,17,0,669.0,54.0,0.8,10.0,207.0,109.53,60.6
2016,2,4,17,15,581.0,46.0,0.9,9.0,154.5,53.82,28.69
2016,2,4,17,30,493.0,38.0,1.0,8.0,102.0,29.86,20.85
2016,2,4,17,45,328.0,25.5,1.15,7.0,59.5,20.5,10.07
2016,2,4,18,0,163.0,13.0,1.3,6.0,17.0,12.39,0.0
2016,2,4,18,15,81.5,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,224.5,18.5,2.25,3.0,45.5,145.37,86.71
2016,2,5,8,0,449.0,37.0,2.6,4.0,91.0,296.18,243.34
2016,2,5,8,15,540.5,45.5,2.6,4.5,142.5,378.13,319.74
2016,2,5,8,30,632.0,54.0,2.6,5.0,194.0,467.42,398.5
2016,2,5,8,45,682.5,61.0,2.65,6.0,246.5,535.09,455.59
2016,2,5,9,0,733.0,68.0,2.7,7.0,299.0,600.52,508.31
2016,2,5,9,15,769.5,72.5,3.15,8.0,350.0,659.25,553.62
2016,2,5,9,30,806.0,77.0,3.6,9.0,401.0,717.81,597.3
2016,2,5,9,45,828.0,81.0,4.05,10.0,447.0,763.86,630.31
2016,2,5,10,0,850.0,85.0,4.5,11.0,493.0,808.07,662.25
2016,2,5,10,15,727.0,120.5,4.45,11.0,489.5,771.24,632.02
2016,2,5,10,30,604.0,156.0,4.4,11.0,486.0,719.87,591.24
2016,2,5,10,45,546.5,188.0,4.4,11.5,500.0,709.26,579.55
2016,2,5,11,0,489.0,220.0,4.4,12.0,514.0,699.53,568.22
2016,2,5,11,15,465.0,239.0,4.35,12.5,528.0,701.04,566.31
2016,2,5,11,30,441.0,258.0,4.3,13.0,542.0,699.83,562.37
2016,2,5,11,45,490.5,246.0,4.25,13.5,569.5,728.24,583.02
2016,2,5,12,0,540.0,234.0,4.2,14.0,597.0,754.26,601.46
2016,2,5,12,15,523.0,244.0,4.15,14.0,599.5,742.84,591.58
2016,2,5,12,30,506.0,254.0,4.1,14.0,602.0,729.31,580.47
2016,2,5,12,45,505.5,254.5,4.05,14.0,602.5,717.92,571.57
2016,2,5,13,0,505.0,255.0,4.0,14.0,603.0,704.43,561.14
2016,2,5,13,15,541.0,239.0,3.95,14.0,607.0,701.22,559.4
2016,2,5,13,30,577.0,223.0,3.9,14.0,611.0,694.26,554.72
2016,2,5,13,45,747.5,162.5,3.9,14.0,654.0,741.86,593.41
2016,2,5,14,0,918.0,102.0,3.9,14.0,697.0,766.21,612.89
2016,2,5,14,15,909.5,100.5,3.85,14.0,671.5,722.8,580.11
2016,2,5,14,30,901.0,99.0,3.8,14.0,646.0,679.44,546.09
2016,2,5,14,45,877.0,101.0,3.75,14.0,610.5,625.82,503.43
2016,2,5,15,0,853.0,103.0,3.7,14.0,575.0,571.86,459.58
2016,2,5,15,15,834.5,100.0,3.55,13.5,535.0,515.68,413.55
2016,2,5,15,30,816.0,97.0,3.4,13.0,495.0,459.44,366.09
2016,2,5,15,45,789.0,93.5,3.3,13.0,449.0,399.69,314.01
2016,2,5,16,0,762.0,90.0,3.2,13.0,403.0,339.89,260.76
2016,2,5,16,15,724.5,84.5,2.75,12.0,353.0,278.37,206.19
2016,2,5,16,30,687.0,79.0,2.3,11.0,303.0,220.26,154.43
2016,2,5,16,45,629.5,72.0,1.9,10.5,250.5,161.41,104.36
2016,2,5,17,0,572.0,65.0,1.5,10.0,198.0,109.05,64.21
2016,2,5,17,15,483.5,54.5,1.5,9.0,147.5,59.31,35.04
2016,2,5,17,30,395.0,44.0,1.5,8.0,97.0,35.28,25.69
2016,2,5,17,45,248.0,28.5,1.5,7.5,56.5,23.2,12.6
2016,2,5,18,0,101.0,13.0,1.5,7.0,16.0,12.39,0.0
2016,2,5,18,15,50.5,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,64.0,5.0,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,128.0,10.0,5.5,4.0,13.0,60.94,0.0
2016,2,6,7,45,301.0,23.0,5.65,4.5,53.5,186.86,118.63
2016,2,6,8,0,474.0,36.0,5.8,5.0,94.0,308.34,255.13
2016,2,6,8,15,564.5,44.0,6.2,5.5,146.5,390.34,333.4
2016,2,6,8,30,655.0,52.0,6.6,6.0,199.0,474.8,410.81
2016,2,6,8,45,711.0,57.5,7.0,7.0,253.5,545.91,473.42
2016,2,6,9,0,767.0,63.0,7.4,8.0,308.0,619.3,535.23
2016,2,6,9,15,802.5,67.5,7.5,8.5,359.5,678.54,582.26
2016,2,6,9,30,838.0,72.0,7.6,9.0,411.0,737.52,627.83
2016,2,6,9,45,866.5,74.0,7.75,9.5,459.0,787.24,665.12
2016,2,6,10,0,895.0,76.0,7.9,10.0,507.0,835.38,700.56
2016,2,6,10,15,912.0,78.0,7.85,10.5,548.5,864.89,720.29
2016,2,6,10,30,929.0,80.0,7.8,11.0,590.0,898.56,743.11
2016,2,6,10,45,944.0,81.0,7.75,11.5,625.5,926.27,761.14
2016,2,6,11,0,959.0,82.0,7.7,12.0,661.0,950.67,776.58
2016,2,6,11,15,967.5,83.0,7.6,12.0,688.0,965.75,786.23
2016,2,6,11,30,976.0,84.0,7.5,12.0,715.0,977.01,793.16
2016,2,6,11,45,980.5,85.0,7.45,12.0,733.0,980.77,794.82
2016,2,6,12,0,985.0,86.0,7.4,12.0,751.0,980.52,793.7
2016,2,6,12,15,987.5,86.5,7.25,12.0,760.5,973.9,787.54
2016,2,6,12,30,990.0,87.0,7.1,12.0,770.0,963.27,778.6
2016,2,6,12,45,991.0,86.5,7.0,12.5,771.0,946.27,763.86
2016,2,6,13,0,992.0,86.0,6.9,13.0,772.0,925.4,746.48
2016,2,6,13,15,989.5,86.0,6.75,13.0,763.5,898.48,725.91
2016,2,6,13,30,987.0,86.0,6.6,13.0,755.0,868.03,702.83
2016,2,6,13,45,983.0,84.5,6.45,13.0,738.0,831.48,675.2
2016,2,6,14,0,979.0,83.0,6.3,13.0,721.0,791.85,645.23
2016,2,6,14,15,971.5,82.0,6.15,13.0,695.0,747.47,611.58
2016,2,6,14,30,964.0,81.0,6.0,13.0,669.0,700.65,573.58
2016,2,6,14,45,945.5,82.0,5.85,13.0,634.0,647.19,529.43
2016,2,6,15,0,927.0,83.0,5.7,13.0,599.0,592.72,483.6
2016,2,6,15,15,910.5,81.0,5.45,12.5,558.5,535.55,435.24
2016,2,6,15,30,894.0,79.0,5.2,12.0,518.0,477.65,384.95
2016,2,6,15,45,873.0,75.5,5.0,12.0,471.5,416.11,329.81
2016,2,6,16,0,852.0,72.0,4.8,12.0,425.0,355.24,274.05
2016,2,6,16,15,819.0,68.0,4.2,11.0,374.0,291.58,216.06
2016,2,6,16,30,786.0,64.0,3.6,10.0,323.0,230.63,160.47
2016,2,6,16,45,739.0,58.0,3.05,9.5,269.5,168.65,106.31
2016,2,6,17,0,692.0,52.0,2.5,9.0,216.0,111.78,61.71
2016,2,6,17,15,610.0,44.5,2.25,8.0,162.5,57.74,30.66
2016,2,6,17,30,528.0,37.0,2.0,7.0,109.0,31.35,22.36
2016,2,6,17,45,376.0,25.5,1.8,6.0,65.0,20.24,10.72
2016,2,6,18,0,224.0,14.0,1.6,5.0,21.0,13.34,0.0
2016,2,6,18,15,112.0,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,47.5,6.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,95.0,12.0,3.0,2.0,14.0,49.72,0.0
2016,2,7,7,45,264.0,26.0,3.05,2.5,54.5,174.51,116.25
2016,2,7,8,0,433.0,40.0,3.1,3.0,95.0,292.6,242.84
2016,2,7,8,15,525.0,49.5,3.15,4.0,147.0,375.94,319.85
2016,2,7,8,30,617.0,59.0,3.2,5.0,199.0,466.61,399.4
2016,2,7,8,45,682.5,64.0,3.3,6.0,254.0,541.23,462.57
2016,2,7,9,0,748.0,69.0,3.4,7.0,309.0,614.75,522.22
2016,2,7,9,15,783.5,73.5,3.55,7.5,360.5,673.57,567.15
2016,2,7,9,30,819.0,78.0,3.7,8.0,412.0,732.11,610.62
2016,2,7,9,45,848.0,80.0,3.9,9.0,460.0,781.85,645.37
2016,2,7,10,0,877.0,82.0,4.1,10.0,508.0,830.06,678.24
2016,2,7,10,15,894.0,84.5,4.25,10.5,549.0,866.94,703.44
2016,2,7,10,30,911.0,87.0,4.4,11.0,590.0,893.72,721.15
2016,2,7,10,45,924.0,88.5,4.6,12.0,624.5,920.01,737.53
2016,2,7,11,0,937.0,90.0,4.8,13.0,659.0,942.99,751.44
2016,2,7,11,15,945.0,91.0,4.9,13.5,685.5,957.4,759.85
2016,2,7,11,30,953.0,92.0,5.0,14.0,712.0,968.08,765.74
2016,2,7,11,45,955.0,94.5,5.1,15.0,729.5,971.27,764.93
2016,2,7,12,0,957.0,97.0,5.2,16.0,747.0,970.51,761.51
2016,2,7,12,15,959.0,97.5,5.2,16.0,756.5,963.57,756.07
2016,2,7,12,30,961.0,98.0,5.2,16.0,766.0,952.74,748.05
2016,2,7,12,45,964.0,97.0,5.2,16.5,767.0,937.25,735.45
2016,2,7,13,0,967.0,96.0,5.2,17.0,768.0,917.93,720.29
2016,2,7,13,15,964.0,95.5,5.1,17.0,759.0,890.52,700.2
2016,2,7,13,30,961.0,95.0,5.0,17.0,750.0,859.72,677.78
2016,2,7,13,45,958.5,92.5,4.95,17.5,733.0,823.92,650.79
2016,2,7,14,0,956.0,90.0,4.9,18.0,716.0,785.03,621.61
2016,2,7,14,15,948.0,89.0,4.75,18.0,690.5,741.05,589.26
2016,2,7,14,30,940.0,88.0,4.6,18.0,665.0,694.74,552.78
2016,2,7,14,45,927.5,86.5,4.45,18.5,631.0,643.15,510.64
2016,2,7,15,0,915.0,85.0,4.3,19.0,597.0,590.11,466.7
2016,2,7,15,15,898.5,82.5,3.95,18.5,556.5,532.93,420.08
2016,2,7,15,30,882.0,80.0,3.6,18.0,516.0,475.04,371.62
2016,2,7,15,45,860.0,76.5,3.25,17.5,470.0,413.64,319.07
2016,2,7,16,0,838.0,73.0,2.9,17.0,424.0,353.05,265.82
2016,2,7,16,15,804.5,69.0,2.65,16.0,373.0,289.92,210.35
2016,2,7,16,30,771.0,65.0,2.4,15.0,322.0,229.59,156.89
2016,2,7,16,45,719.5,59.5,2.2,14.0,268.0,168.13,104.81
2016,2,7,17,0,668.0,54.0,2.0,13.0,214.0,112.35,62.06
2016,2,7,17,15,585.0,46.5,2.0,12.0,161.5,56.79,29.48
2016,2,7,17,30,502.0,39.0,2.0,11.0,109.0,30.28,21.08
2016,2,7,17,45,347.5,27.0,2.0,10.5,65.0,21.49,11.76
2016,2,7,18,0,193.0,15.0,2.0,10.0,21.0,14.3,0.0
2016,2,7,18,15,96.5,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.0,4.15,3.5,6.0,0.0,0.0
2016,2,8,7,30,0.0,12.0,4.3,4.0,12.0,11.44,0.0
2016,2,8,7,45,113.5,28.5,4.45,4.5,43.0,100.68,67.26
2016,2,8,8,0,227.0,45.0,4.6,5.0,74.0,194.42,160.48
2016,2,8,8,15,267.5,62.5,4.9,6.0,112.0,247.79,210.55
2016,2,8,8,30,308.0,80.0,5.2,7.0,150.0,304.48,261.64
2016,2,8,8,45,328.5,97.5,5.55,8.0,189.0,351.03,302.27
2016,2,8,9,0,349.0,115.0,5.9,9.0,228.0,398.23,342.0
2016,2,8,9,15,473.5,111.5,5.9,9.5,291.0,495.48,424.41
2016,2,8,9,30,598.0,108.0,5.9,10.0,354.0,606.44,515.34
2016,2,8,9,45,542.0,137.5,5.95,10.5,379.5,608.97,513.94
2016,2,8,10,0,486.0,167.0,6.0,11.0,405.0,611.57,512.52
2016,2,8,10,15,527.5,169.0,5.95,11.0,446.5,658.67,549.55
2016,2,8,10,30,569.0,171.0,5.9,11.0,488.0,705.45,585.66
2016,2,8,10,45,770.5,122.5,5.9,11.5,578.5,839.69,687.55
2016,2,8,11,0,972.0,74.0,5.9,12.0,669.0,957.03,772.43
2016,2,8,11,15,980.0,75.5,5.95,12.5,696.0,972.55,780.84
2016,2,8,11,30,988.0,77.0,6.0,13.0,723.0,984.19,787.07
2016,2,8,11,45,987.5,80.5,6.1,13.5,740.5,986.52,786.96
2016,2,8,12,0,987.0,84.0,6.2,14.0,758.0,984.75,784.09
2016,2,8,12,15,990.0,84.5,6.2,14.0,768.0,978.6,779.1
2016,2,8,12,30,993.0,85.0,6.2,14.0,778.0,968.4,771.37
2016,2,8,12,45,995.5,83.5,6.25,14.0,779.0,951.52,759.19
2016,2,8,13,0,998.0,82.0,6.3,14.0,780.0,930.72,744.26
2016,2,8,13,15,996.0,81.5,6.25,14.0,771.5,903.5,724.15
2016,2,8,13,30,994.0,81.0,6.2,14.0,763.0,872.71,701.48
2016,2,8,13,45,992.0,79.0,6.2,14.5,746.5,836.87,674.0
2016,2,8,14,0,990.0,77.0,6.2,15.0,730.0,797.79,644.1
2016,2,8,14,15,983.0,76.0,6.15,15.0,704.0,753.27,611.05
2016,2,8,14,30,976.0,75.0,6.1,15.0,678.0,706.24,574.08
2016,2,8,14,45,968.5,72.5,6.1,15.0,645.0,655.07,532.59
2016,2,8,15,0,961.0,70.0,6.1,15.0,612.0,601.91,488.49
2016,2,8,15,15,946.5,68.0,5.95,14.5,571.5,544.04,439.98
2016,2,8,15,30,932.0,66.0,5.8,14.0,531.0,485.39,389.36
2016,2,8,15,45,913.5,63.0,5.7,14.0,484.5,423.69,334.22
2016,2,8,16,0,895.0,60.0,5.6,14.0,438.0,362.26,277.96
2016,2,8,16,15,865.0,57.0,5.1,13.0,386.5,298.18,219.52
2016,2,8,16,30,835.0,54.0,4.6,12.0,335.0,236.28,162.8
2016,2,8,16,45,791.0,49.5,4.1,11.5,281.0,171.12,105.57
2016,2,8,17,0,747.0,45.0,3.6,11.0,227.0,112.53,59.34
2016,2,8,17,15,671.5,39.0,3.3,10.0,173.0,56.35,26.91
2016,2,8,17,30,596.0,33.0,3.0,9.0,119.0,27.14,18.51
2016,2,8,17,45,448.0,24.0,2.7,8.0,72.5,20.31,11.19
2016,2,8,18,0,300.0,15.0,2.4,7.0,26.0,14.3,0.0
2016,2,8,18,15,150.0,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,0.0,18.0,3.3,4.0,18.0,17.16,0.0
2016,2,9,7,45,273.5,25.5,3.55,5.0,61.5,181.41,128.42
2016,2,9,8,0,547.0,33.0,3.8,6.0,105.0,338.69,279.93
2016,2,9,8,15,628.5,39.0,3.7,7.0,158.0,418.14,353.02
2016,2,9,8,30,710.0,45.0,3.6,8.0,211.0,503.48,427.17
2016,2,9,8,45,758.5,49.5,3.5,9.0,265.0,570.89,483.08
2016,2,9,9,0,807.0,54.0,3.4,10.0,319.0,640.08,536.32
2016,2,9,9,15,838.0,57.5,3.6,11.0,370.0,690.38,572.88
2016,2,9,9,30,869.0,61.0,3.8,12.0,421.0,745.92,612.36
2016,2,9,9,45,890.0,63.5,4.05,13.0,468.0,791.32,643.34
2016,2,9,10,0,911.0,66.0,4.3,14.0,515.0,834.79,672.52
2016,2,9,10,15,926.5,68.0,4.4,14.5,556.0,870.7,696.32
2016,2,9,10,30,942.0,70.0,4.5,15.0,597.0,903.75,717.9
2016,2,9,10,45,951.5,71.5,4.6,15.5,630.5,927.8,732.89
2016,2,9,11,0,961.0,73.0,4.7,16.0,664.0,948.32,745.44
2016,2,9,11,15,968.5,74.0,4.75,16.5,690.5,962.77,753.34
2016,2,9,11,30,976.0,75.0,4.8,17.0,717.0,973.37,758.68
2016,2,9,11,45,970.0,81.0,4.85,17.5,733.5,973.71,756.94
2016,2,9,12,0,964.0,87.0,4.9,18.0,750.0,969.96,752.56
2016,2,9,12,15,966.5,87.5,4.9,18.0,759.0,963.53,747.57
2016,2,9,12,30,969.0,88.0,4.9,18.0,768.0,953.15,740.0
2016,2,9,12,45,970.5,87.0,4.9,18.5,769.0,936.33,726.61
2016,2,9,13,0,972.0,86.0,4.9,19.0,770.0,915.7,710.74
2016,2,9,13,15,969.5,85.5,4.85,19.0,761.0,888.63,691.45
2016,2,9,13,30,967.0,85.0,4.8,19.0,752.0,858.1,669.8
2016,2,9,13,45,963.5,83.5,4.75,19.0,735.0,822.44,644.46
2016,2,9,14,0,960.0,82.0,4.7,19.0,718.0,783.72,616.85
2016,2,9,14,15,952.0,81.0,4.6,19.0,692.5,739.55,584.89
2016,2,9,14,30,944.0,80.0,4.5,19.0,667.0,693.04,549.19
2016,2,9,14,45,930.0,79.5,4.45,19.0,633.5,641.34,508.56
2016,2,9,15,0,916.0,79.0,4.4,19.0,600.0,588.31,465.94
2016,2,9,15,15,900.0,77.0,4.05,18.5,559.5,531.72,419.63
2016,2,9,15,30,884.0,75.0,3.7,18.0,519.0,474.61,371.76
2016,2,9,15,45,864.0,71.5,3.4,18.0,473.5,413.36,318.78
2016,2,9,16,0,844.0,68.0,3.1,18.0,428.0,353.08,265.32
2016,2,9,16,15,812.5,64.5,2.7,17.0,377.5,290.46,210.17
2016,2,9,16,30,781.0,61.0,2.3,16.0,327.0,230.38,156.81
2016,2,9,16,45,736.0,55.5,1.9,15.0,274.0,169.1,104.52
2016,2,9,17,0,691.0,50.0,1.5,14.0,221.0,112.66,60.83
2016,2,9,17,15,613.0,43.5,1.5,13.0,168.0,59.21,29.97
2016,2,9,17,30,535.0,37.0,1.5,12.0,115.0,30.82,21.56
2016,2,9,17,45,392.5,26.5,1.5,11.5,70.5,20.77,11.58
2016,2,9,18,0,250.0,16.0,1.5,11.0,26.0,12.93,0.0
2016,2,9,18,15,125.0,8.0,1.45,11.0,13.0,7.63,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,99.0,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,198.0,13.0,1.5,5.0,19.0,93.0,0.0
2016,2,10,7,45,356.0,24.0,1.75,6.0,62.0,219.03,158.31
2016,2,10,8,0,514.0,35.0,2.0,7.0,105.0,324.81,266.44
2016,2,10,8,15,597.0,42.5,2.1,7.5,157.5,405.66,339.91
2016,2,10,8,30,680.0,50.0,2.2,8.0,210.0,492.65,415.04
2016,2,10,8,45,730.0,55.0,2.3,9.0,264.0,560.71,471.0
2016,2,10,9,0,780.0,60.0,2.4,10.0,318.0,630.66,524.98
2016,2,10,9,15,813.0,63.5,2.65,11.0,369.5,687.72,566.69
2016,2,10,9,30,846.0,67.0,2.9,12.0,421.0,744.37,606.9
2016,2,10,9,45,868.0,70.0,3.2,13.0,468.0,784.1,633.78
2016,2,10,10,0,890.0,73.0,3.5,14.0,515.0,828.41,663.63
2016,2,10,10,15,906.5,75.0,3.45,14.5,556.0,864.64,686.42
2016,2,10,10,30,923.0,77.0,3.4,15.0,597.0,898.14,706.96
2016,2,10,10,45,933.5,79.0,3.4,15.5,631.0,923.33,721.74
2016,2,10,11,0,944.0,81.0,3.4,16.0,665.0,945.09,734.11
2016,2,10,11,15,952.0,82.0,3.35,16.5,691.5,959.79,741.26
2016,2,10,11,30,960.0,83.0,3.3,17.0,718.0,970.71,745.92
2016,2,10,11,45,964.0,84.5,3.25,18.0,736.0,974.71,744.55
2016,2,10,12,0,968.0,86.0,3.2,19.0,754.0,974.73,740.69
2016,2,10,12,15,970.5,86.5,3.2,19.0,763.5,968.27,735.82
2016,2,10,12,30,973.0,87.0,3.2,19.0,773.0,957.85,728.48
2016,2,10,12,45,972.0,87.5,3.2,19.5,773.5,940.48,715.19
2016,2,10,13,0,971.0,88.0,3.2,20.0,774.0,919.35,699.54
2016,2,10,13,15,968.5,87.5,3.15,20.0,765.5,892.24,680.89
2016,2,10,13,30,966.0,87.0,3.1,20.0,757.0,861.68,659.94
2016,2,10,13,45,960.5,86.5,3.1,20.5,740.0,825.54,634.17
2016,2,10,14,0,955.0,86.0,3.1,21.0,723.0,786.45,606.33
2016,2,10,14,15,948.0,85.0,3.1,21.0,697.5,743.06,576.44
2016,2,10,14,30,941.0,84.0,3.1,21.0,672.0,697.24,542.71
2016,2,10,14,45,928.0,83.0,3.1,21.5,638.5,645.63,502.48
2016,2,10,15,0,915.0,82.0,3.1,22.0,605.0,592.6,460.31
2016,2,10,15,15,899.5,79.5,2.85,21.5,565.0,535.69,415.13
2016,2,10,15,30,884.0,77.0,2.6,21.0,525.0,478.2,368.15
2016,2,10,15,45,858.5,75.0,2.4,21.0,478.0,416.15,315.83
2016,2,10,16,0,833.0,73.0,2.2,21.0,431.0,355.62,263.46
2016,2,10,16,15,801.5,69.0,2.1,19.5,380.5,292.98,210.06
2016,2,10,16,30,770.0,65.0,2.0,18.0,330.0,232.91,158.0
2016,2,10,16,45,716.5,60.5,1.95,17.0,276.0,171.7,106.74
2016,2,10,17,0,663.0,56.0,1.9,16.0,222.0,116.42,64.58
2016,2,10,17,15,585.0,48.0,2.05,15.5,169.0,60.31,30.89
2016,2,10,17,30,507.0,40.0,2.2,15.0,116.0,30.71,21.19
2016,2,10,17,45,363.5,28.5,2.4,14.5,71.0,22.46,12.95
2016,2,10,18,0,220.0,17.0,2.6,14.0,26.0,13.76,0.0
2016,2,10,18,15,110.0,8.5,2.75,13.5,13.0,8.1,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,10.5,3.85,9.0,10.5,0.0,0.0
2016,2,11,7,30,0.0,21.0,4.0,10.0,21.0,20.02,0.0
2016,2,11,7,45,269.0,28.5,4.15,11.0,66.0,185.16,134.42
2016,2,11,8,0,538.0,36.0,4.3,12.0,111.0,339.05,275.84
2016,2,11,8,15,619.5,43.5,4.15,12.5,164.5,420.52,349.18
2016,2,11,8,30,701.0,51.0,4.0,13.0,218.0,507.89,423.95
2016,2,11,8,45,750.5,55.5,3.85,14.0,273.0,576.12,479.27
2016,2,11,9,0,800.0,60.0,3.7,15.0,328.0,646.09,532.03
2016,2,11,9,15,832.0,63.5,3.85,16.0,380.0,703.29,572.85
2016,2,11,9,30,864.0,67.0,4.0,17.0,432.0,759.95,611.99
2016,2,11,9,45,886.5,69.5,4.2,18.5,479.5,800.08,636.87
2016,2,11,10,0,909.0,72.0,4.4,20.0,527.0,844.78,664.61
2016,2,11,10,15,924.5,74.5,4.55,20.5,568.5,881.33,688.55
2016,2,11,10,30,940.0,77.0,4.7,21.0,610.0,915.01,710.33
2016,2,11,10,45,951.0,78.5,4.85,22.0,644.5,940.36,724.74
2016,2,11,11,0,962.0,80.0,5.0,23.0,679.0,962.23,736.71
2016,2,11,11,15,969.5,81.0,4.9,23.5,705.5,976.67,743.16
2016,2,11,11,30,977.0,82.0,4.8,24.0,732.0,987.25,747.04
2016,2,11,11,45,973.5,86.0,4.7,24.5,748.5,987.37,743.91
2016,2,11,12,0,970.0,90.0,4.6,25.0,765.0,983.43,738.26
2016,2,11,12,15,972.0,90.5,4.5,25.0,774.0,976.46,732.37
2016,2,11,12,30,974.0,91.0,4.4,25.0,783.0,965.53,724.19
2016,2,11,12,45,971.5,92.0,4.35,25.0,782.5,947.33,711.5
2016,2,11,13,0,969.0,93.0,4.3,25.0,782.0,925.41,696.45
2016,2,11,13,15,966.0,92.5,4.2,25.0,773.5,897.85,677.4
2016,2,11,13,30,963.0,92.0,4.1,25.0,765.0,866.87,656.07
2016,2,11,13,45,955.5,92.5,4.05,25.5,746.5,830.25,629.85
2016,2,11,14,0,948.0,93.0,4.0,26.0,728.0,790.81,601.68
2016,2,11,14,15,939.5,91.5,3.85,25.5,702.0,745.99,571.56
2016,2,11,14,30,931.0,90.0,3.7,25.0,676.0,698.9,537.62
2016,2,11,14,45,917.5,88.5,3.6,25.0,642.0,646.77,498.05
2016,2,11,15,0,904.0,87.0,3.5,25.0,608.0,593.3,456.56
2016,2,11,15,15,887.5,85.0,3.25,24.5,567.5,537.0,412.32
2016,2,11,15,30,871.0,83.0,3.0,24.0,527.0,479.52,365.87
2016,2,11,15,45,845.5,80.5,2.75,23.5,480.0,417.85,314.94
2016,2,11,16,0,820.0,78.0,2.5,23.0,433.0,357.39,263.57
2016,2,11,16,15,787.0,73.5,2.35,22.0,382.0,294.42,209.95
2016,2,11,16,30,754.0,69.0,2.2,21.0,331.0,234.24,158.06
2016,2,11,16,45,703.0,64.0,2.1,20.0,277.5,173.77,107.85
