Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,15,30,898.0,97.0,3.3,21.0,699.0,536.58,412.46
2016,4,2,15,45,882.5,94.0,3.25,21.0,649.5,474.45,361.32
2016,4,2,16,0,867.0,91.0,3.2,21.0,600.0,409.39,306.41
2016,4,2,16,15,844.0,87.5,3.0,20.5,545.5,344.64,250.76
2016,4,2,16,30,821.0,84.0,2.8,20.0,491.0,281.65,195.62
2016,4,2,16,45,789.0,79.5,2.6,20.0,433.0,218.1,140.63
2016,4,2,17,0,757.0,75.0,2.4,20.0,375.0,158.03,91.85
2016,4,2,17,15,710.5,69.0,2.05,19.0,316.0,99.48,53.09
2016,4,2,17,30,664.0,63.0,1.7,18.0,257.0,43.58,32.88
2016,4,2,17,45,590.5,55.0,1.4,17.0,199.5,39.51,29.38
2016,4,2,18,0,517.0,47.0,1.1,16.0,142.0,35.23,25.43
2016,4,2,18,15,389.5,35.5,1.1,15.0,92.0,27.48,18.13
2016,4,2,18,30,262.0,24.0,1.1,14.0,42.0,19.28,7.81
2016,4,2,18,45,131.0,12.0,1.15,13.5,21.0,11.44,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,60.0,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,120.0,12.0,1.8,9.0,15.0,47.48,0.0
2016,4,3,6,45,279.5,26.0,2.1,10.5,58.0,150.35,106.08
2016,4,3,7,0,439.0,40.0,2.4,12.0,101.0,249.19,197.42
2016,4,3,7,15,529.0,49.0,2.4,12.5,157.0,327.79,267.65
2016,4,3,7,30,619.0,58.0,2.4,13.0,213.0,415.65,343.05
2016,4,3,7,45,674.5,64.5,2.45,14.0,272.5,488.79,403.18
2016,4,3,8,0,730.0,71.0,2.5,15.0,332.0,563.4,461.74
2016,4,3,8,15,767.0,76.0,2.5,16.0,391.0,630.01,511.28
2016,4,3,8,30,804.0,81.0,2.5,17.0,450.0,697.79,557.83
2016,4,3,8,45,830.5,84.5,2.5,18.5,506.5,756.37,594.81
2016,4,3,9,0,857.0,88.0,2.5,20.0,563.0,814.35,630.07
2016,4,3,9,15,876.0,91.0,2.4,20.5,615.5,857.61,655.69
2016,4,3,9,30,895.0,94.0,2.3,21.0,668.0,905.41,683.89
2016,4,3,9,45,909.5,96.5,2.2,21.5,714.5,946.35,706.74
2016,4,3,10,0,924.0,99.0,2.1,22.0,761.0,984.55,727.35
2016,4,3,10,15,934.0,101.0,2.05,22.5,801.0,1014.88,743.06
2016,4,3,10,30,944.0,103.0,2.0,23.0,841.0,1041.79,756.49
2016,4,3,10,45,951.5,104.5,2.0,23.5,873.0,1062.07,766.34
2016,4,3,11,0,959.0,106.0,2.0,24.0,905.0,1078.53,773.9
2016,4,3,11,15,964.0,107.0,2.05,24.0,929.0,1087.99,779.42
2016,4,3,11,30,969.0,108.0,2.1,24.0,953.0,1093.41,782.64
2016,4,3,11,45,971.5,109.0,2.2,24.0,968.5,1092.22,782.59
2016,4,3,12,0,974.0,110.0,2.3,24.0,984.0,1086.92,780.13
2016,4,3,12,15,975.5,110.0,2.35,24.0,990.0,1075.51,773.35
2016,4,3,12,30,977.0,110.0,2.4,24.0,996.0,1060.1,764.18
2016,4,3,12,45,976.0,110.0,2.5,24.5,993.0,1038.37,750.17
2016,4,3,13,0,975.0,110.0,2.6,25.0,990.0,1012.89,733.79
2016,4,3,13,15,972.5,109.5,2.6,25.0,978.5,981.93,714.33
2016,4,3,13,30,970.0,109.0,2.6,25.0,967.0,947.55,692.64
2016,4,3,13,45,965.5,108.0,2.65,25.0,946.0,907.75,667.7
2016,4,3,14,0,961.0,107.0,2.7,25.0,925.0,865.01,640.57
2016,4,3,14,15,954.5,106.0,2.7,25.0,896.0,818.02,609.93
2016,4,3,14,30,948.0,105.0,2.7,25.0,867.0,768.64,577.33
2016,4,3,14,45,939.5,103.0,2.7,25.0,830.0,714.87,539.33
2016,4,3,15,0,931.0,101.0,2.7,25.0,793.0,659.39,498.57
2016,4,3,15,15,918.5,98.5,2.65,24.5,749.0,599.81,454.29
2016,4,3,15,30,906.0,96.0,2.6,24.0,705.0,539.47,407.87
2016,4,3,15,45,889.5,93.5,2.6,24.0,655.5,476.91,357.51
2016,4,3,16,0,873.0,91.0,2.6,24.0,606.0,411.48,303.37
2016,4,3,16,15,850.5,87.5,2.4,23.5,551.0,346.55,248.43
2016,4,3,16,30,828.0,84.0,2.2,23.0,496.0,283.31,193.92
2016,4,3,16,45,797.0,79.5,2.05,23.0,438.0,219.53,139.53
2016,4,3,17,0,766.0,75.0,1.9,23.0,380.0,159.12,91.11
2016,4,3,17,15,719.5,69.5,1.7,21.5,320.5,100.46,52.99
2016,4,3,17,30,673.0,64.0,1.5,20.0,261.0,44.29,33.21
2016,4,3,17,45,600.5,56.0,1.3,19.0,203.0,40.26,29.78
2016,4,3,18,0,528.0,48.0,1.1,18.0,145.0,36.02,25.9
2016,4,3,18,15,401.5,36.5,1.15,17.0,95.0,28.3,18.69
2016,4,3,18,30,275.0,25.0,1.2,16.0,45.0,20.14,8.75
2016,4,3,18,45,137.5,12.5,1.3,15.5,22.5,11.91,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.0,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,116.0,13.0,3.3,10.0,17.0,47.47,0.0
2016,4,4,6,45,268.5,28.0,3.55,11.0,60.0,148.96,107.3
2016,4,4,7,0,421.0,43.0,3.8,12.0,103.0,245.72,195.88
2016,4,4,7,15,510.0,52.5,3.8,13.0,159.0,323.72,265.43
2016,4,4,7,30,599.0,62.0,3.8,14.0,215.0,410.8,340.08
2016,4,4,7,45,655.5,68.5,3.85,15.0,274.0,483.61,400.42
2016,4,4,8,0,712.0,75.0,3.9,16.0,333.0,560.68,461.47
2016,4,4,8,15,749.0,80.0,4.05,17.0,391.5,623.47,509.27
2016,4,4,8,30,786.0,85.0,4.2,18.0,450.0,690.45,556.89
2016,4,4,8,45,813.0,89.0,4.35,19.0,506.0,749.24,596.81
2016,4,4,9,0,840.0,93.0,4.5,20.0,562.0,807.5,635.54
2016,4,4,9,15,859.5,96.0,4.35,20.5,613.5,857.26,666.75
2016,4,4,9,30,879.0,99.0,4.2,21.0,665.0,898.02,691.29
2016,4,4,9,45,893.0,101.5,4.1,22.0,711.5,937.93,713.71
2016,4,4,10,0,907.0,104.0,4.0,23.0,758.0,975.14,733.79
2016,4,4,10,15,917.5,106.0,3.85,23.5,797.0,1005.45,750.01
2016,4,4,10,30,928.0,108.0,3.7,24.0,836.0,1032.44,763.82
2016,4,4,10,45,935.0,109.5,3.55,25.0,868.0,1051.88,771.02
2016,4,4,11,0,942.0,111.0,3.4,26.0,900.0,1067.56,775.73
2016,4,4,11,15,947.0,112.5,3.3,26.0,923.5,1077.34,780.14
2016,4,4,11,30,952.0,114.0,3.2,26.0,947.0,1083.13,782.15
2016,4,4,11,45,954.5,114.5,3.1,26.5,962.0,1081.33,777.92
2016,4,4,12,0,957.0,115.0,3.0,27.0,977.0,1075.5,771.36
2016,4,4,12,15,958.0,115.5,2.9,27.0,982.5,1064.2,763.03
2016,4,4,12,30,959.0,116.0,2.8,27.0,988.0,1048.96,752.4
2016,4,4,12,45,958.0,115.5,2.7,27.5,985.0,1026.98,736.16
2016,4,4,13,0,957.0,115.0,2.6,28.0,982.0,1001.32,717.8
2016,4,4,13,15,954.5,114.5,2.5,28.0,970.0,970.76,697.86
2016,4,4,13,30,952.0,114.0,2.4,28.0,958.0,936.86,675.83
2016,4,4,13,45,947.5,113.0,2.35,28.0,937.0,897.62,650.78
2016,4,4,14,0,943.0,112.0,2.3,28.0,916.0,855.5,623.74
2016,4,4,14,15,936.0,110.5,2.2,28.0,887.0,808.34,592.8
2016,4,4,14,30,929.0,109.0,2.1,28.0,858.0,758.92,560.14
2016,4,4,14,45,920.0,107.0,2.05,28.0,821.0,705.68,522.86
2016,4,4,15,0,911.0,105.0,2.0,28.0,784.0,650.85,483.22
2016,4,4,15,15,898.0,102.5,1.95,28.0,740.5,592.01,439.6
2016,4,4,15,30,885.0,100.0,1.9,28.0,697.0,532.53,394.14
2016,4,4,15,45,868.5,97.0,1.85,28.0,647.5,470.69,345.5
2016,4,4,16,0,852.0,94.0,1.8,28.0,598.0,406.06,293.29
2016,4,4,16,15,829.0,90.5,1.7,27.5,544.0,342.24,240.72
2016,4,4,16,30,806.0,87.0,1.6,27.0,490.0,280.2,188.55
2016,4,4,16,45,775.5,82.0,1.55,26.5,433.0,217.48,136.51
2016,4,4,17,0,745.0,77.0,1.5,26.0,376.0,158.08,89.94
2016,4,4,17,15,698.5,71.0,1.4,24.5,317.0,96.28,49.58
2016,4,4,17,30,652.0,65.0,1.3,23.0,258.0,44.92,33.32
2016,4,4,17,45,581.0,57.0,1.25,22.0,201.0,40.94,29.98
2016,4,4,18,0,510.0,49.0,1.2,21.0,144.0,36.75,26.2
2016,4,4,18,15,386.5,37.0,1.3,20.0,94.5,28.63,18.73
2016,4,4,18,30,263.0,25.0,1.4,19.0,45.0,20.02,8.88
2016,4,4,18,45,131.5,12.5,1.5,18.5,22.5,11.91,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,73.5,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,147.0,15.0,2.7,13.0,20.0,71.21,0.0
2016,4,5,6,45,299.5,28.5,3.05,14.0,64.5,161.14,116.67
2016,4,5,7,0,452.0,42.0,3.4,15.0,109.0,258.47,204.09
2016,4,5,7,15,538.0,51.0,3.3,15.5,165.5,336.26,272.99
2016,4,5,7,30,624.0,60.0,3.2,16.0,222.0,422.78,346.6
2016,4,5,7,45,676.5,66.5,3.15,17.0,281.0,494.57,404.96
2016,4,5,8,0,729.0,73.0,3.1,18.0,340.0,567.43,461.46
2016,4,5,8,15,765.0,78.0,3.2,19.0,399.0,633.32,510.49
2016,4,5,8,30,801.0,83.0,3.3,20.0,458.0,700.25,556.67
2016,4,5,8,45,826.5,87.0,3.45,21.5,513.5,758.46,594.1
2016,4,5,9,0,852.0,91.0,3.6,23.0,569.0,815.98,629.96
2016,4,5,9,15,870.5,94.0,3.65,23.5,621.0,865.26,661.14
2016,4,5,9,30,889.0,97.0,3.7,24.0,673.0,905.51,685.64
2016,4,5,9,45,902.5,99.0,3.75,24.5,719.0,944.64,709.16
2016,4,5,10,0,916.0,101.0,3.8,25.0,765.0,981.0,730.6
2016,4,5,10,15,926.0,103.0,3.9,25.0,804.0,1010.99,749.44
2016,4,5,10,30,936.0,105.0,4.0,25.0,843.0,1037.59,766.11
2016,4,5,10,45,943.0,106.5,4.15,25.5,875.0,1057.09,777.01
2016,4,5,11,0,950.0,108.0,4.3,26.0,907.0,1072.8,785.55
2016,4,5,11,15,955.0,109.0,4.4,26.0,930.5,1082.04,791.22
2016,4,5,11,30,960.0,110.0,4.5,26.0,954.0,1087.27,794.47
2016,4,5,11,45,963.0,110.5,4.6,26.5,969.0,1085.91,792.01
2016,4,5,12,0,966.0,111.0,4.7,27.0,984.0,1080.49,787.44
2016,4,5,12,15,967.0,111.5,4.75,27.0,990.0,1069.06,780.23
2016,4,5,12,30,968.0,112.0,4.8,27.0,996.0,1053.66,770.56
2016,4,5,12,45,967.0,112.0,4.9,27.5,992.5,1031.98,755.73
2016,4,5,13,0,966.0,112.0,5.0,28.0,989.0,1006.59,738.51
2016,4,5,13,15,963.0,111.5,5.05,28.0,976.5,975.33,718.5
2016,4,5,13,30,960.0,111.0,5.1,28.0,964.0,940.72,696.18
2016,4,5,13,45,955.0,110.0,5.15,28.0,943.0,900.78,670.11
2016,4,5,14,0,950.0,109.0,5.2,28.0,922.0,857.98,641.89
2016,4,5,14,15,943.0,108.0,5.15,27.5,892.5,811.01,611.24
2016,4,5,14,30,936.0,107.0,5.1,27.0,863.0,761.76,578.61
2016,4,5,14,45,765.0,175.0,5.1,27.0,775.5,667.34,507.65
2016,4,5,15,0,594.0,243.0,5.1,27.0,688.0,583.52,443.39
2016,4,5,15,15,741.5,171.0,5.0,26.5,694.5,565.46,430.89
2016,4,5,15,30,889.0,99.0,4.9,26.0,701.0,533.42,405.51
2016,4,5,15,45,871.5,96.5,4.8,26.0,651.0,471.4,354.53
2016,4,5,16,0,854.0,94.0,4.7,26.0,601.0,406.63,300.23
2016,4,5,16,15,831.0,90.5,4.5,25.5,547.0,342.71,245.83
2016,4,5,16,30,808.0,87.0,4.3,25.0,493.0,280.58,192.1
2016,4,5,16,45,775.0,82.5,4.15,24.5,435.0,217.72,138.82
2016,4,5,17,0,742.0,78.0,4.0,24.0,377.0,158.5,91.59
2016,4,5,17,15,695.5,72.0,3.55,23.0,318.5,96.86,50.56
2016,4,5,17,30,649.0,66.0,3.1,22.0,260.0,45.6,34.06
2016,4,5,17,45,575.0,58.5,2.7,21.0,202.5,42.07,31.09
2016,4,5,18,0,501.0,51.0,2.3,20.0,145.0,38.39,27.74
2016,4,5,18,15,380.0,38.5,2.3,19.5,95.5,29.89,19.87
2016,4,5,18,30,259.0,26.0,2.3,19.0,46.0,20.87,9.83
2016,4,5,18,45,129.5,13.0,2.35,18.5,23.0,12.39,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,0.0,6.5,2.65,14.5,6.5,6.2,0.0
2016,4,6,6,30,0.0,13.0,2.8,15.0,13.0,12.06,0.0
2016,4,6,6,45,70.0,37.0,3.0,15.5,48.0,72.93,51.4
2016,4,6,7,0,140.0,61.0,3.2,16.0,83.0,140.58,110.14
2016,4,6,7,15,195.0,83.5,3.45,16.5,127.5,199.87,161.62
2016,4,6,7,30,250.0,106.0,3.7,17.0,172.0,264.84,216.99
2016,4,6,7,45,342.0,111.5,4.0,18.0,225.0,346.3,284.42
2016,4,6,8,0,434.0,117.0,4.3,19.0,278.0,428.44,350.75
2016,4,6,8,15,554.0,115.0,4.65,19.5,354.5,534.4,435.19
2016,4,6,8,30,674.0,113.0,5.0,20.0,431.0,645.98,521.8
2016,4,6,8,45,727.0,110.5,5.4,20.5,490.0,712.71,570.72
2016,4,6,9,0,780.0,108.0,5.8,21.0,549.0,777.68,617.39
2016,4,6,9,15,486.5,206.5,5.95,21.0,490.0,663.61,527.22
2016,4,6,9,30,193.0,305.0,6.1,21.0,431.0,502.45,396.24
2016,4,6,9,45,267.0,314.0,6.25,21.5,501.0,596.66,468.38
2016,4,6,10,0,341.0,323.0,6.4,22.0,571.0,680.68,530.96
2016,4,6,10,15,622.0,220.5,6.35,22.0,701.5,862.1,670.43
2016,4,6,10,30,903.0,118.0,6.3,22.0,832.0,1020.22,780.88
2016,4,6,10,45,919.0,116.5,6.3,22.5,867.5,1044.75,794.33
2016,4,6,11,0,935.0,115.0,6.3,23.0,903.0,1065.83,806.09
2016,4,6,11,15,943.0,116.0,6.2,23.0,929.5,1077.86,812.65
2016,4,6,11,30,951.0,117.0,6.1,23.0,956.0,1085.94,816.65
2016,4,6,11,45,965.0,113.5,6.05,23.5,976.0,1091.3,817.66
2016,4,6,12,0,979.0,110.0,6.0,24.0,996.0,1092.53,816.04
2016,4,6,12,15,982.0,110.0,5.9,24.0,1004.0,1082.34,808.12
2016,4,6,12,30,985.0,110.0,5.8,24.0,1012.0,1068.08,797.68
2016,4,6,12,45,760.0,239.0,5.75,24.5,934.0,975.39,732.68
2016,4,6,13,0,535.0,368.0,5.7,25.0,856.0,871.05,653.34
2016,4,6,13,15,766.5,234.0,5.6,25.0,922.5,929.11,699.94
2016,4,6,13,30,998.0,100.0,5.5,25.0,989.0,962.55,722.48
2016,4,6,13,45,998.5,96.0,5.45,25.5,969.0,922.96,693.86
2016,4,6,14,0,999.0,92.0,5.4,26.0,949.0,880.0,663.33
2016,4,6,14,15,993.0,91.0,5.35,25.5,919.5,831.87,631.7
2016,4,6,14,30,987.0,90.0,5.3,25.0,890.0,781.21,597.89
2016,4,6,14,45,963.0,96.5,5.25,25.0,849.0,723.56,555.74
2016,4,6,15,0,939.0,103.0,5.2,25.0,808.0,665.46,511.22
2016,4,6,15,15,926.5,100.5,5.05,25.0,763.0,605.45,464.1
2016,4,6,15,30,914.0,98.0,4.9,25.0,718.0,544.69,415.18
2016,4,6,15,45,903.5,93.0,4.8,25.0,669.0,482.1,363.62
2016,4,6,16,0,893.0,88.0,4.7,25.0,620.0,419.12,310.24
2016,4,6,16,15,870.5,84.5,4.4,24.5,564.5,349.76,251.17
2016,4,6,16,30,848.0,81.0,4.1,24.0,509.0,285.41,195.23
2016,4,6,16,45,822.5,75.5,3.8,23.5,451.0,220.69,139.73
2016,4,6,17,0,797.0,70.0,3.5,23.0,393.0,158.63,89.63
2016,4,6,17,15,753.0,65.0,2.95,22.0,333.0,98.7,50.28
2016,4,6,17,30,709.0,60.0,2.4,21.0,273.0,44.98,33.67
2016,4,6,17,45,642.5,53.0,1.9,20.0,214.5,41.19,30.47
2016,4,6,18,0,576.0,46.0,1.4,19.0,156.0,34.04,24.11
2016,4,6,18,15,454.5,35.5,1.35,18.0,104.0,27.14,17.71
2016,4,6,18,30,333.0,25.0,1.3,17.0,52.0,19.86,9.5
2016,4,6,18,45,166.5,12.5,1.3,16.5,26.0,11.91,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,8.5,2.15,12.0,8.5,8.1,0.0
2016,4,7,6,30,0.0,17.0,2.5,13.0,17.0,16.1,0.0
2016,4,7,6,45,65.0,37.5,2.85,14.5,47.5,71.2,50.81
2016,4,7,7,0,130.0,58.0,3.2,16.0,78.0,131.79,103.23
2016,4,7,7,15,155.0,81.5,3.25,16.5,115.5,177.72,143.45
2016,4,7,7,30,180.0,105.0,3.3,17.0,153.0,225.8,184.51
2016,4,7,7,45,197.0,127.0,3.4,18.0,191.0,269.41,220.31
2016,4,7,8,0,214.0,149.0,3.5,19.0,229.0,314.25,255.88
2016,4,7,8,15,301.5,161.5,3.65,20.0,294.0,397.62,322.14
2016,4,7,8,30,389.0,174.0,3.8,21.0,359.0,500.32,400.92
2016,4,7,8,45,628.5,133.5,4.0,22.0,473.5,663.03,525.51
2016,4,7,9,0,868.0,93.0,4.2,23.0,588.0,833.41,645.32
2016,4,7,9,15,885.5,96.0,4.2,23.5,639.5,875.49,670.54
2016,4,7,9,30,903.0,99.0,4.2,24.0,691.0,921.99,699.26
2016,4,7,9,45,919.5,99.5,4.2,25.0,737.5,962.41,721.96
2016,4,7,10,0,936.0,100.0,4.2,26.0,784.0,1000.19,742.54
2016,4,7,10,15,945.0,101.5,4.15,26.5,823.0,1028.93,758.03
2016,4,7,10,30,954.0,103.0,4.1,27.0,862.0,1054.19,771.2
2016,4,7,10,45,958.0,106.5,4.1,27.5,892.5,1073.0,780.5
2016,4,7,11,0,962.0,110.0,4.1,28.0,923.0,1087.85,787.34
2016,4,7,11,15,966.0,110.5,4.1,28.0,946.0,1095.43,791.22
2016,4,7,11,30,970.0,111.0,4.1,28.0,969.0,1098.96,792.7
2016,4,7,11,45,954.0,123.0,4.1,28.5,978.0,1090.35,785.01
2016,4,7,12,0,938.0,135.0,4.1,29.0,987.0,1077.54,774.91
2016,4,7,12,15,938.5,135.5,4.0,29.0,992.5,1065.55,766.37
2016,4,7,12,30,939.0,136.0,3.9,29.0,998.0,1049.74,755.51
2016,4,7,12,45,790.0,225.0,3.85,29.0,949.0,989.48,716.33
2016,4,7,13,0,641.0,314.0,3.8,29.0,900.0,915.26,665.1
2016,4,7,13,15,654.0,301.0,3.65,29.0,892.0,892.21,649.98
2016,4,7,13,30,667.0,288.0,3.5,29.0,884.0,866.06,632.35
2016,4,7,13,45,620.0,303.0,3.4,29.0,847.5,813.04,595.38
2016,4,7,14,0,573.0,318.0,3.3,29.0,811.0,761.92,559.49
2016,4,7,14,15,529.5,317.0,3.15,29.0,761.0,699.82,515.9
2016,4,7,14,30,486.0,316.0,3.0,29.0,711.0,639.88,473.31
2016,4,7,14,45,293.0,337.5,2.9,29.0,572.5,504.27,374.71
2016,4,7,15,0,100.0,359.0,2.8,29.0,434.0,387.95,288.42
2016,4,7,15,15,383.0,270.5,2.65,29.0,534.5,455.72,340.73
2016,4,7,15,30,666.0,182.0,2.5,29.0,635.0,493.36,366.57
2016,4,7,15,45,697.5,154.0,2.4,29.0,598.5,441.12,324.98
2016,4,7,16,0,729.0,126.0,2.3,29.0,562.0,384.48,278.84
2016,4,7,16,15,583.0,152.5,2.1,28.5,481.5,314.59,224.87
2016,4,7,16,30,437.0,179.0,1.9,28.0,401.0,259.51,183.6
2016,4,7,16,45,405.0,166.5,1.75,27.5,353.5,212.0,146.11
2016,4,7,17,0,373.0,154.0,1.6,27.0,306.0,172.06,116.09
2016,4,7,17,15,351.5,132.5,1.45,25.5,258.5,126.48,85.1
2016,4,7,17,30,330.0,111.0,1.3,24.0,211.0,79.54,62.71
2016,4,7,17,45,288.5,90.5,1.2,23.0,164.5,70.05,54.83
2016,4,7,18,0,247.0,70.0,1.1,22.0,118.0,52.61,39.71
2016,4,7,18,15,179.5,49.5,1.15,21.0,78.0,39.89,28.27
2016,4,7,18,30,112.0,29.0,1.2,20.0,38.0,23.93,12.67
2016,4,7,18,45,56.0,14.5,1.25,19.5,19.0,13.82,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,39.0,9.0,3.2,13.0,11.0,18.46,0.0
2016,4,8,6,30,78.0,18.0,3.4,13.0,22.0,49.39,6.74
2016,4,8,6,45,182.5,38.5,3.6,13.5,63.5,129.42,96.72
2016,4,8,7,0,287.0,59.0,3.8,14.0,105.0,207.98,166.17
2016,4,8,7,15,366.0,74.0,4.05,14.5,157.5,279.26,228.9
2016,4,8,7,30,445.0,89.0,4.3,15.0,210.0,358.97,297.31
2016,4,8,7,45,297.0,122.0,4.55,16.0,211.0,322.65,267.16
2016,4,8,8,0,149.0,155.0,4.8,17.0,212.0,269.64,221.22
2016,4,8,8,15,399.5,140.0,5.1,17.5,324.0,452.28,372.54
2016,4,8,8,30,650.0,125.0,5.4,18.0,436.0,643.38,524.6
2016,4,8,8,45,599.5,149.5,5.7,19.0,462.5,658.52,532.25
2016,4,8,9,0,549.0,174.0,6.0,20.0,489.0,662.37,531.71
2016,4,8,9,15,532.5,198.5,5.95,20.5,526.5,694.67,552.85
2016,4,8,9,30,516.0,223.0,5.9,21.0,564.0,723.5,570.89
2016,4,8,9,45,440.0,271.5,5.85,21.5,575.5,720.37,563.28
2016,4,8,10,0,364.0,320.0,5.8,22.0,587.0,698.8,542.56
2016,4,8,10,15,407.5,319.5,5.7,22.5,633.0,745.54,575.42
2016,4,8,10,30,451.0,319.0,5.6,23.0,679.0,804.93,616.16
2016,4,8,10,45,451.5,333.0,5.5,23.5,705.0,823.84,626.46
2016,4,8,11,0,452.0,347.0,5.4,24.0,731.0,840.42,635.23
2016,4,8,11,15,444.0,361.0,5.3,24.0,746.5,846.06,637.43
2016,4,8,11,30,436.0,375.0,5.2,24.0,762.0,849.24,638.04
2016,4,8,11,45,395.0,402.5,5.1,24.5,757.5,821.53,615.17
2016,4,8,12,0,354.0,430.0,5.0,25.0,753.0,802.32,598.29
2016,4,8,12,15,277.5,452.0,4.8,25.0,706.0,741.13,552.17
2016,4,8,12,30,201.0,474.0,4.6,25.0,659.0,671.32,500.13
2016,4,8,12,45,200.0,472.5,4.45,25.5,656.5,660.53,491.22
2016,4,8,13,0,199.0,471.0,4.3,26.0,654.0,648.89,481.74
2016,4,8,13,15,122.5,435.5,4.2,26.0,548.0,535.96,399.72
2016,4,8,13,30,46.0,400.0,4.1,26.0,442.0,422.44,315.92
2016,4,8,13,45,46.5,391.0,4.0,26.0,432.5,409.91,307.28
2016,4,8,14,0,47.0,382.0,3.9,26.0,423.0,397.3,298.24
2016,4,8,14,15,32.0,331.0,3.9,26.0,359.0,334.02,251.55
2016,4,8,14,30,17.0,280.0,3.9,26.0,295.0,271.94,205.23
2016,4,8,14,45,121.5,322.0,3.9,26.0,414.5,377.58,286.79
2016,4,8,15,0,226.0,364.0,3.9,26.0,534.0,467.8,354.07
2016,4,8,15,15,494.0,256.0,3.9,25.5,601.0,503.58,383.09
2016,4,8,15,30,762.0,148.0,3.9,25.0,668.0,510.03,387.51
2016,4,8,15,45,746.5,141.5,3.95,25.0,620.5,451.15,339.85
2016,4,8,16,0,731.0,135.0,4.0,25.0,573.0,392.88,291.56
2016,4,8,16,15,705.0,129.0,3.9,24.5,520.5,332.57,241.14
2016,4,8,16,30,679.0,123.0,3.8,24.0,468.0,274.67,191.94
2016,4,8,16,45,641.5,116.5,3.75,23.5,412.5,216.79,143.71
2016,4,8,17,0,604.0,110.0,3.7,23.0,357.0,163.32,101.62
2016,4,8,17,15,554.0,100.5,3.3,22.0,301.0,111.12,67.16
2016,4,8,17,30,504.0,91.0,2.9,21.0,245.0,65.77,51.7
2016,4,8,17,45,422.0,80.0,2.5,20.5,190.0,58.62,45.55
2016,4,8,18,0,340.0,69.0,2.1,20.0,135.0,51.92,39.48
2016,4,8,18,15,241.0,50.0,2.05,19.0,89.0,38.41,27.29
2016,4,8,18,30,142.0,31.0,2.0,18.0,43.0,24.25,13.3
2016,4,8,18,45,71.0,15.5,2.0,17.5,21.5,14.77,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,2.5,2.05,13.5,2.5,2.38,0.0
2016,4,9,6,30,0.0,5.0,2.3,14.0,5.0,4.62,0.0
2016,4,9,6,45,0.0,14.5,2.55,14.5,14.5,13.43,5.33
2016,4,9,7,0,0.0,24.0,2.8,15.0,24.0,22.26,13.13
2016,4,9,7,15,0.0,36.5,2.85,15.5,36.5,33.89,23.2
2016,4,9,7,30,0.0,49.0,2.9,16.0,49.0,45.53,33.15
2016,4,9,7,45,0.0,29.5,2.95,16.5,29.5,27.37,17.67
2016,4,9,8,0,0.0,10.0,3.0,17.0,10.0,9.27,2.22
2016,4,9,8,15,71.0,110.0,3.2,17.5,144.5,167.74,136.13
2016,4,9,8,30,142.0,210.0,3.4,18.0,279.0,337.0,272.43
2016,4,9,8,45,282.0,213.5,3.6,18.5,370.0,465.63,374.44
2016,4,9,9,0,422.0,217.0,3.8,19.0,461.0,606.35,482.15
2016,4,9,9,15,211.0,132.5,3.9,19.5,254.5,330.63,266.41
2016,4,9,9,30,0.0,48.0,4.0,20.0,48.0,44.69,30.93
2016,4,9,9,45,5.5,140.5,4.15,20.5,145.0,137.69,106.1
2016,4,9,10,0,11.0,233.0,4.3,21.0,242.0,234.67,182.06
2016,4,9,10,15,19.5,274.5,4.35,21.5,290.5,284.37,219.88
2016,4,9,10,30,28.0,316.0,4.4,22.0,339.0,347.77,267.51
2016,4,9,10,45,14.0,177.0,4.5,22.5,188.5,188.38,144.13
2016,4,9,11,0,0.0,38.0,4.6,23.0,38.0,35.46,22.79
2016,4,9,11,15,0.0,39.0,4.6,23.0,39.0,36.41,23.56
2016,4,9,11,30,0.0,40.0,4.6,23.0,40.0,37.36,24.29
2016,4,9,11,45,0.0,71.0,4.7,23.5,71.0,66.39,47.27
2016,4,9,12,0,0.0,102.0,4.8,24.0,102.0,95.64,70.18
2016,4,9,12,15,18.0,247.0,4.85,24.0,263.5,258.7,196.99
2016,4,9,12,30,36.0,392.0,4.9,24.0,425.0,419.4,317.51
2016,4,9,12,45,34.0,385.5,4.95,24.5,416.5,407.97,307.98
2016,4,9,13,0,32.0,379.0,5.0,25.0,408.0,396.56,299.02
2016,4,9,13,15,432.0,276.0,5.0,25.0,664.0,668.75,510.38
2016,4,9,13,30,832.0,173.0,5.0,25.0,920.0,894.38,673.68
2016,4,9,13,45,824.0,173.0,5.05,25.5,899.0,855.89,645.17
2016,4,9,14,0,816.0,173.0,5.1,26.0,878.0,815.21,616.61
2016,4,9,14,15,807.5,170.5,5.1,25.5,849.5,769.86,586.23
2016,4,9,14,30,799.0,168.0,5.1,25.0,821.0,722.84,553.12
2016,4,9,14,45,785.5,166.0,5.15,25.0,784.5,671.57,515.19
2016,4,9,15,0,772.0,164.0,5.2,25.0,748.0,618.31,474.93
2016,4,9,15,15,756.0,160.5,5.2,25.0,705.5,562.54,431.64
2016,4,9,15,30,740.0,157.0,5.2,25.0,663.0,506.9,387.33
2016,4,9,15,45,719.5,151.5,5.2,25.0,615.0,447.92,339.38
2016,4,9,16,0,699.0,146.0,5.2,25.0,567.0,390.17,291.21
2016,4,9,16,15,671.5,140.0,5.05,24.5,515.0,331.28,241.72
2016,4,9,16,30,644.0,134.0,4.9,24.0,463.0,275.03,193.83
2016,4,9,16,45,611.0,125.0,4.8,24.0,408.5,218.07,145.92
2016,4,9,17,0,578.0,116.0,4.7,24.0,354.0,165.01,103.8
2016,4,9,17,15,527.0,106.5,4.4,23.5,298.5,113.76,69.83
2016,4,9,17,30,476.0,97.0,4.1,23.0,243.0,69.28,54.3
2016,4,9,17,45,407.5,83.5,3.8,22.5,190.0,61.17,47.37
2016,4,9,18,0,339.0,70.0,3.5,22.0,137.0,52.62,39.77
2016,4,9,18,15,236.5,52.0,3.55,21.5,91.0,39.95,28.31
2016,4,9,18,30,134.0,34.0,3.6,21.0,45.0,27.8,16.06
2016,4,9,18,45,67.0,17.0,3.65,20.5,22.5,16.2,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.0,11.5,3.75,16.0,13.0,19.17,0.0
2016,4,10,6,30,64.0,23.0,3.9,16.0,26.0,52.87,20.29
2016,4,10,6,45,170.0,43.5,4.05,16.5,68.5,123.88,92.52
2016,4,10,7,0,276.0,64.0,4.2,17.0,111.0,209.69,166.41
2016,4,10,7,15,356.5,79.0,4.5,17.5,163.5,281.32,228.63
2016,4,10,7,30,437.0,94.0,4.8,18.0,216.0,361.52,296.64
2016,4,10,7,45,218.5,66.0,5.15,18.5,127.0,218.62,180.08
2016,4,10,8,0,0.0,38.0,5.5,19.0,38.0,35.29,23.98
2016,4,10,8,15,0.0,49.5,5.65,19.5,49.5,46.01,32.81
2016,4,10,8,30,0.0,61.0,5.8,20.0,61.0,56.75,41.48
2016,4,10,8,45,0.0,79.0,5.95,21.0,79.0,73.57,54.92
2016,4,10,9,0,0.0,97.0,6.1,22.0,97.0,90.6,68.3
2016,4,10,9,15,0.0,108.5,6.1,22.5,108.5,101.68,76.83
2016,4,10,9,30,0.0,120.0,6.1,23.0,120.0,112.76,85.3
2016,4,10,9,45,0.0,134.0,6.15,24.0,134.5,126.28,95.44
2016,4,10,10,0,0.0,148.0,6.2,25.0,149.0,139.81,105.45
2016,4,10,10,15,2.0,158.0,6.2,25.0,160.0,151.36,114.35
2016,4,10,10,30,4.0,168.0,6.2,25.0,171.0,162.97,123.27
2016,4,10,10,45,5.0,172.5,6.2,25.5,177.0,168.26,126.98
2016,4,10,11,0,6.0,177.0,6.2,26.0,183.0,173.55,130.68
2016,4,10,11,15,23.0,282.0,6.2,26.0,303.0,303.54,230.46
2016,4,10,11,30,40.0,387.0,6.2,26.0,423.0,428.14,323.51
2016,4,10,11,45,26.0,318.0,6.2,26.0,342.0,340.9,257.77
2016,4,10,12,0,12.0,249.0,6.2,26.0,261.0,248.36,187.49
2016,4,10,12,15,11.0,227.5,6.1,25.5,238.5,226.11,170.9
2016,4,10,12,30,10.0,206.0,6.0,25.0,216.0,204.05,154.26
2016,4,10,12,45,10.5,203.5,5.95,25.0,213.5,201.66,152.46
2016,4,10,13,0,11.0,201.0,5.9,25.0,211.0,199.21,150.61
2016,4,10,13,15,5.5,116.5,5.7,25.0,121.5,114.02,84.46
2016,4,10,13,30,0.0,32.0,5.5,25.0,32.0,29.89,18.1
2016,4,10,13,45,16.5,195.0,5.3,25.0,209.5,198.46,150.56
2016,4,10,14,0,33.0,358.0,5.1,25.0,387.0,363.28,275.57
2016,4,10,14,15,125.5,382.0,5.25,25.0,486.0,452.92,344.64
2016,4,10,14,30,218.0,406.0,5.4,25.0,585.0,529.74,403.03
2016,4,10,14,45,136.5,371.5,5.6,25.5,482.5,431.04,328.21
2016,4,10,15,0,55.0,337.0,5.8,26.0,380.0,340.84,259.34
2016,4,10,15,15,44.0,306.5,5.85,26.0,339.5,302.23,230.5
2016,4,10,15,30,33.0,276.0,5.9,26.0,299.0,265.24,202.57
2016,4,10,15,45,40.0,264.0,5.95,26.0,289.5,253.43,193.85
2016,4,10,16,0,47.0,252.0,6.0,26.0,280.0,240.67,184.17
2016,4,10,16,15,23.5,183.0,5.9,25.5,197.0,170.65,130.37
2016,4,10,16,30,0.0,114.0,5.8,25.0,114.0,105.12,79.44
2016,4,10,16,45,18.0,137.0,5.7,25.0,144.5,127.64,97.16
2016,4,10,17,0,36.0,160.0,5.6,25.0,175.0,141.02,107.4
2016,4,10,17,15,27.0,137.0,5.3,24.5,147.0,117.16,89.27
2016,4,10,17,30,18.0,114.0,5.0,24.0,119.0,98.91,79.39
2016,4,10,17,45,121.5,97.5,4.7,23.5,122.5,78.22,61.78
2016,4,10,18,0,225.0,81.0,4.4,23.0,126.0,63.12,48.58
2016,4,10,18,15,147.5,57.5,4.35,22.5,83.0,45.77,33.13
2016,4,10,18,30,70.0,34.0,4.3,22.0,40.0,28.88,17.04
2016,4,10,18,45,35.0,17.0,4.25,21.5,20.0,16.2,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.43,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.77,0.0
2016,4,11,6,45,0.0,8.0,3.95,19.5,8.0,7.4,0.33
2016,4,11,7,0,0.0,13.0,4.0,20.0,13.0,12.04,4.34
2016,4,11,7,15,0.0,19.5,4.25,20.5,19.5,18.07,9.48
2016,4,11,7,30,0.0,26.0,4.5,21.0,26.0,24.11,14.56
2016,4,11,7,45,86.5,93.0,4.8,22.0,127.0,153.29,122.59
2016,4,11,8,0,173.0,160.0,5.1,23.0,228.0,290.65,233.72
2016,4,11,8,15,225.0,181.0,5.1,23.5,283.0,367.52,294.05
2016,4,11,8,30,277.0,202.0,5.1,24.0,338.0,438.68,348.74
2016,4,11,8,45,276.5,228.0,5.1,24.5,376.5,477.97,376.71
2016,4,11,9,0,276.0,254.0,5.1,25.0,415.0,516.09,403.29
2016,4,11,9,15,221.5,285.0,4.95,25.5,421.5,499.55,387.13
2016,4,11,9,30,167.0,316.0,4.8,26.0,428.0,490.54,376.58
2016,4,11,9,45,474.0,233.0,4.7,26.5,579.5,710.06,543.12
2016,4,11,10,0,781.0,150.0,4.6,27.0,731.0,919.73,688.67
2016,4,11,10,15,794.0,153.0,4.35,27.5,769.0,950.45,703.98
2016,4,11,10,30,807.0,156.0,4.1,28.0,807.0,978.28,718.32
2016,4,11,10,45,579.0,279.0,3.9,28.5,755.5,893.16,655.6
2016,4,11,11,0,351.0,402.0,3.7,29.0,704.0,785.77,573.57
2016,4,11,11,15,608.5,274.5,3.45,29.5,813.5,923.63,671.23
2016,4,11,11,30,866.0,147.0,3.2,30.0,923.0,1032.12,738.1
2016,4,11,11,45,878.0,143.0,3.0,30.5,940.0,1034.8,735.2
2016,4,11,12,0,890.0,139.0,2.8,31.0,957.0,1033.76,730.89
2016,4,11,12,15,892.0,139.0,2.65,31.0,963.5,1023.06,722.56
2016,4,11,12,30,894.0,139.0,2.5,31.0,970.0,1008.72,712.14
2016,4,11,12,45,538.0,308.0,2.45,31.5,807.5,830.67,593.22
2016,4,11,13,0,182.0,477.0,2.4,32.0,645.0,637.83,455.02
2016,4,11,13,15,542.5,303.5,2.35,32.0,795.5,793.39,570.05
2016,4,11,13,30,903.0,130.0,2.3,32.0,946.0,908.59,647.27
2016,4,11,13,45,904.5,126.0,2.3,32.0,927.5,872.92,623.85
2016,4,11,14,0,906.0,122.0,2.3,32.0,909.0,834.16,599.65
2016,4,11,14,15,900.0,120.5,2.25,32.0,880.5,789.15,570.81
2016,4,11,14,30,894.0,119.0,2.2,32.0,852.0,741.93,540.09
2016,4,11,14,45,884.5,117.0,2.2,32.0,816.5,689.97,504.12
2016,4,11,15,0,875.0,115.0,2.2,32.0,781.0,636.59,466.18
2016,4,11,15,15,862.5,112.5,2.15,31.5,738.0,579.94,425.45
2016,4,11,15,30,850.0,110.0,2.1,31.0,695.0,520.57,381.4
2016,4,11,15,45,840.0,104.0,2.05,31.0,648.0,460.38,334.46
2016,4,11,16,0,830.0,98.0,2.0,31.0,601.0,399.97,285.79
2016,4,11,16,15,807.5,94.5,1.85,30.5,548.0,337.84,235.03
2016,4,11,16,30,785.0,91.0,1.7,30.0,495.0,277.47,184.78
2016,4,11,16,45,758.0,85.5,1.55,30.0,439.0,216.56,134.41
2016,4,11,17,0,731.0,80.0,1.4,30.0,383.0,158.55,89.26
2016,4,11,17,15,686.0,74.0,1.2,29.0,325.0,97.8,49.98
2016,4,11,17,30,641.0,68.0,1.0,28.0,267.0,46.61,33.99
2016,4,11,17,45,572.5,60.0,0.8,27.5,210.5,42.66,30.73
2016,4,11,18,0,504.0,52.0,0.6,27.0,154.0,38.58,27.13
2016,4,11,18,15,390.0,40.5,0.5,26.5,104.0,31.05,20.37
2016,4,11,18,30,276.0,29.0,0.4,26.0,54.0,23.08,12.43
2016,4,11,18,45,138.0,14.5,0.35,25.5,27.0,13.82,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.0,12.5,3.7,13.0,16.5,28.29,0.0
2016,4,12,6,30,126.0,25.0,3.7,13.0,33.0,82.23,45.33
2016,4,12,6,45,230.5,43.0,3.75,13.5,76.5,152.93,117.28
2016,4,12,7,0,335.0,61.0,3.8,14.0,120.0,232.09,186.85
2016,4,12,7,15,411.0,73.5,3.7,14.5,173.0,302.23,248.32
2016,4,12,7,30,487.0,86.0,3.6,15.0,226.0,380.32,314.53
2016,4,12,7,45,264.0,119.0,3.5,15.5,197.5,299.62,247.73
2016,4,12,8,0,41.0,152.0,3.4,16.0,169.0,185.63,150.3
2016,4,12,8,15,33.5,169.5,3.45,16.5,184.5,199.47,160.93
2016,4,12,8,30,26.0,187.0,3.5,17.0,200.0,203.1,162.78
2016,4,12,8,45,27.0,206.5,3.6,17.5,221.0,223.77,178.56
2016,4,12,9,0,28.0,226.0,3.7,18.0,242.0,255.5,202.85
2016,4,12,9,15,14.0,174.0,3.7,18.5,182.0,178.52,140.25
2016,4,12,9,30,0.0,122.0,3.7,19.0,122.0,114.68,87.97
2016,4,12,9,45,0.0,132.5,3.7,19.5,132.5,124.79,95.74
2016,4,12,10,0,0.0,143.0,3.7,20.0,143.0,134.91,103.37
2016,4,12,10,15,0.0,85.5,3.65,20.5,85.5,79.82,58.97
2016,4,12,10,30,0.0,28.0,3.6,21.0,28.0,26.1,15.53
2016,4,12,10,45,0.0,31.5,3.55,21.5,31.5,29.38,18.12
2016,4,12,11,0,0.0,35.0,3.5,22.0,35.0,32.67,20.69
2016,4,12,11,15,0.0,85.5,3.5,22.0,85.5,79.98,58.46
2016,4,12,11,30,0.0,136.0,3.5,22.0,136.0,127.97,96.24
2016,4,12,11,45,7.0,203.5,3.5,22.5,210.5,199.67,151.94
2016,4,12,12,0,14.0,271.0,3.5,23.0,285.0,271.61,206.55
2016,4,12,12,15,11.5,238.5,3.5,23.0,250.0,237.13,180.05
2016,4,12,12,30,9.0,206.0,3.5,23.0,215.0,203.05,153.95
2016,4,12,12,45,10.0,219.0,3.55,23.0,229.0,215.91,163.93
2016,4,12,13,0,11.0,232.0,3.6,23.0,243.0,228.6,173.68
2016,4,12,13,15,20.5,300.0,3.65,23.0,319.5,300.85,228.82
2016,4,12,13,30,30.0,368.0,3.7,23.0,396.0,376.91,285.78
2016,4,12,13,45,44.0,384.5,3.75,23.5,423.5,400.7,303.2
2016,4,12,14,0,58.0,401.0,3.8,24.0,451.0,422.8,319.4
2016,4,12,14,15,37.0,338.0,3.85,24.0,369.5,343.5,260.52
2016,4,12,14,30,16.0,275.0,3.9,24.0,288.0,266.41,202.52
2016,4,12,14,45,19.0,279.0,4.0,24.0,294.0,270.32,206.05
2016,4,12,15,0,22.0,283.0,4.1,24.0,300.0,273.66,208.98
2016,4,12,15,15,15.0,245.5,4.1,24.0,257.0,233.84,178.75
2016,4,12,15,30,8.0,208.0,4.1,24.0,214.0,195.08,149.14
2016,4,12,15,45,4.0,176.5,4.1,24.0,179.5,164.02,125.28
2016,4,12,16,0,0.0,145.0,4.1,24.0,145.0,133.61,101.71
2016,4,12,16,15,0.0,127.0,4.05,23.5,127.0,117.11,89.14
2016,4,12,16,30,0.0,109.0,4.0,23.0,109.0,100.71,76.45
2016,4,12,16,45,0.0,98.5,3.95,22.5,98.5,91.02,69.05
2016,4,12,17,0,0.0,88.0,3.9,22.0,88.0,81.35,61.54
2016,4,12,17,15,0.0,74.0,3.75,21.5,74.0,68.67,51.43
2016,4,12,17,30,0.0,60.0,3.6,21.0,60.0,55.79,43.08
2016,4,12,17,45,0.0,46.5,3.45,20.5,46.5,43.2,32.17
2016,4,12,18,0,0.0,33.0,3.3,20.0,33.0,30.63,21.08
2016,4,12,18,15,0.0,22.0,3.5,19.5,22.0,20.4,11.91
2016,4,12,18,30,0.0,11.0,3.7,19.0,11.0,10.19,2.58
