Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,154.5,17.0,1.0,14.5,34.0,72.4,20.46
2016,4,23,6,30,309.0,34.0,1.1,15.0,68.0,158.79,116.22
2016,4,23,6,45,414.5,45.0,1.2,16.0,119.0,231.48,180.04
2016,4,23,7,0,520.0,56.0,1.3,17.0,170.0,316.08,251.77
2016,4,23,7,15,584.5,63.5,1.2,17.5,226.5,386.89,310.7
2016,4,23,7,30,649.0,71.0,1.1,18.0,283.0,463.56,371.44
2016,4,23,7,45,693.0,76.5,1.0,19.0,341.5,530.58,421.13
2016,4,23,8,0,737.0,82.0,0.9,20.0,400.0,598.01,468.51
2016,4,23,8,15,766.5,86.5,1.0,20.5,456.5,658.53,510.86
2016,4,23,8,30,796.0,91.0,1.1,21.0,513.0,719.39,551.17
2016,4,23,8,45,816.0,95.5,1.25,22.0,566.5,772.65,584.79
2016,4,23,9,0,836.0,100.0,1.4,23.0,620.0,824.72,616.97
2016,4,23,9,15,852.0,103.0,1.45,23.0,669.0,870.1,645.4
2016,4,23,9,30,868.0,106.0,1.5,23.0,718.0,906.35,667.62
2016,4,23,9,45,878.0,109.5,1.55,23.5,760.5,941.99,688.11
2016,4,23,10,0,888.0,113.0,1.6,24.0,803.0,974.73,706.57
2016,4,23,10,15,897.0,115.0,1.6,24.0,840.0,1001.77,722.02
2016,4,23,10,30,906.0,117.0,1.6,24.0,877.0,1025.49,735.44
2016,4,23,10,45,910.5,119.5,1.65,24.5,905.5,1041.78,743.6
2016,4,23,11,0,915.0,122.0,1.7,25.0,934.0,1054.36,749.61
2016,4,23,11,15,919.0,123.0,1.7,25.0,955.5,1061.09,752.87
2016,4,23,11,30,923.0,124.0,1.7,25.0,977.0,1064.01,753.98
2016,4,23,11,45,925.5,124.5,1.7,25.5,989.5,1061.06,750.19
2016,4,23,12,0,928.0,125.0,1.7,26.0,1002.0,1054.3,744.26
2016,4,23,12,15,928.5,125.5,1.7,26.0,1006.5,1041.79,736.42
2016,4,23,12,30,929.0,126.0,1.7,26.0,1011.0,1025.61,726.48
2016,4,23,12,45,926.0,126.5,1.75,26.0,1006.0,1002.55,713.05
2016,4,23,13,0,923.0,127.0,1.8,26.0,1001.0,976.16,697.55
2016,4,23,13,15,920.5,126.5,1.85,26.0,988.0,946.07,679.64
2016,4,23,13,30,918.0,126.0,1.9,26.0,975.0,912.89,659.63
2016,4,23,13,45,911.5,126.0,1.95,26.0,953.5,873.91,635.68
2016,4,23,14,0,905.0,126.0,2.0,26.0,932.0,832.41,609.83
2016,4,23,14,15,898.5,124.5,2.1,26.0,903.0,787.22,581.55
2016,4,23,14,30,892.0,123.0,2.2,26.0,874.0,739.93,550.92
2016,4,23,14,45,882.5,121.0,2.3,26.0,838.0,688.35,514.89
2016,4,23,15,0,873.0,119.0,2.4,26.0,802.0,635.41,476.73
2016,4,23,15,15,860.5,116.5,2.45,25.5,759.0,579.26,435.61
2016,4,23,15,30,848.0,114.0,2.5,25.0,716.0,520.1,390.78
2016,4,23,15,45,754.5,135.5,2.6,25.0,644.0,445.47,332.64
2016,4,23,16,0,661.0,157.0,2.7,25.0,572.0,382.17,282.2
2016,4,23,16,15,716.5,127.5,2.65,24.5,542.5,332.4,239.22
2016,4,23,16,30,772.0,98.0,2.6,24.0,513.0,279.55,191.83
2016,4,23,16,45,742.0,93.5,2.55,24.0,456.5,220.33,141.67
2016,4,23,17,0,712.0,89.0,2.5,24.0,400.0,159.91,93.44
2016,4,23,17,15,669.0,82.5,2.3,23.0,343.0,104.55,56.74
2016,4,23,17,30,626.0,76.0,2.1,22.0,286.0,54.54,41.76
2016,4,23,17,45,561.5,68.5,1.9,21.5,229.5,48.33,36.53
2016,4,23,18,0,497.0,61.0,1.7,21.0,173.0,45.01,33.58
2016,4,23,18,15,400.0,49.5,1.65,20.0,123.0,37.84,27.12
2016,4,23,18,30,303.0,38.0,1.6,19.0,73.0,30.25,19.91
2016,4,23,18,45,151.5,19.0,1.6,18.5,36.5,14.84,2.78
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,17.5,20.0,1.9,15.5,22.0,25.18,6.18
2016,4,24,6,30,35.0,40.0,2.1,16.0,44.0,54.83,38.31
2016,4,24,6,45,66.5,64.5,2.35,16.5,77.5,101.55,78.38
2016,4,24,7,0,98.0,89.0,2.6,17.0,111.0,146.16,116.66
2016,4,24,7,15,139.0,109.0,2.8,17.5,150.0,193.09,156.47
2016,4,24,7,30,180.0,129.0,3.0,18.0,189.0,244.32,199.1
2016,4,24,7,45,213.5,152.0,3.2,18.5,235.5,307.51,250.17
2016,4,24,8,0,247.0,175.0,3.4,19.0,282.0,365.11,295.63
2016,4,24,8,15,126.0,172.0,3.5,19.5,227.0,275.02,221.12
2016,4,24,8,30,5.0,169.0,3.6,20.0,172.0,166.7,130.54
2016,4,24,8,45,4.0,172.0,3.75,20.5,174.5,168.18,131.18
2016,4,24,9,0,3.0,175.0,3.9,21.0,177.0,169.79,131.75
2016,4,24,9,15,12.5,217.5,3.95,21.0,226.5,220.4,171.62
2016,4,24,9,30,22.0,260.0,4.0,21.0,276.0,271.73,211.36
2016,4,24,9,45,24.0,276.0,4.1,21.5,294.5,289.44,224.08
2016,4,24,10,0,26.0,292.0,4.2,22.0,313.0,319.09,245.85
2016,4,24,10,15,38.0,332.5,4.2,22.0,364.5,372.77,286.27
2016,4,24,10,30,50.0,373.0,4.2,22.0,416.0,426.5,326.09
2016,4,24,10,45,149.5,408.0,4.25,22.5,540.5,574.07,436.43
2016,4,24,11,0,249.0,443.0,4.3,23.0,665.0,721.55,542.08
2016,4,24,11,15,162.5,445.5,4.3,23.0,591.5,622.92,468.41
2016,4,24,11,30,76.0,448.0,4.3,23.0,518.0,523.89,394.29
2016,4,24,11,45,76.5,455.0,4.3,23.5,526.5,528.7,397.11
2016,4,24,12,0,77.0,462.0,4.3,24.0,535.0,532.99,399.17
2016,4,24,12,15,137.5,478.0,4.2,24.0,609.0,613.57,458.33
2016,4,24,12,30,198.0,494.0,4.1,24.0,683.0,681.31,507.05
2016,4,24,12,45,183.0,492.5,4.1,24.0,666.5,657.09,489.2
2016,4,24,13,0,168.0,491.0,4.1,24.0,650.0,632.72,471.71
2016,4,24,13,15,111.0,458.5,4.05,24.0,563.0,541.52,405.44
2016,4,24,13,30,54.0,426.0,4.0,24.0,476.0,450.08,338.1
2016,4,24,13,45,35.5,363.0,3.95,24.0,396.0,370.92,280.04
2016,4,24,14,0,17.0,300.0,3.9,24.0,316.0,292.74,221.64
2016,4,24,14,15,404.0,230.0,3.85,24.0,572.0,518.92,400.01
2016,4,24,14,30,791.0,160.0,3.8,24.0,828.0,703.72,537.44
2016,4,24,14,45,774.5,161.0,3.75,24.0,792.0,654.06,499.22
2016,4,24,15,0,758.0,162.0,3.7,24.0,756.0,604.02,461.31
2016,4,24,15,15,744.0,158.0,3.7,24.0,715.0,548.54,418.78
2016,4,24,15,30,730.0,154.0,3.7,24.0,674.0,494.7,376.27
2016,4,24,15,45,713.5,148.5,3.7,24.0,628.0,438.71,330.98
2016,4,24,16,0,697.0,143.0,3.7,24.0,582.0,383.52,285.11
2016,4,24,16,15,672.5,137.5,3.65,24.0,531.5,326.85,237.23
2016,4,24,16,30,648.0,132.0,3.6,24.0,481.0,272.44,190.72
2016,4,24,16,45,616.5,124.5,3.55,24.0,428.0,217.5,144.68
2016,4,24,17,0,585.0,117.0,3.5,24.0,375.0,166.22,104.02
2016,4,24,17,15,540.5,108.0,3.3,23.5,320.5,116.64,70.9
2016,4,24,17,30,496.0,99.0,3.1,23.0,266.0,72.36,56.88
2016,4,24,17,45,437.0,87.0,2.9,22.5,214.0,62.71,48.76
2016,4,24,18,0,378.0,75.0,2.7,22.0,162.0,55.48,42.45
2016,4,24,18,15,290.0,59.5,2.6,21.5,115.0,45.03,33.1
2016,4,24,18,30,202.0,44.0,2.5,21.0,68.0,34.07,22.95
2016,4,24,18,45,101.0,22.0,2.45,20.5,34.0,17.21,4.71
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.0,21.0,2.55,19.5,33.5,63.51,26.84
2016,4,25,6,30,214.0,42.0,2.7,20.0,67.0,134.98,98.33
2016,4,25,6,45,306.5,57.0,2.85,20.5,114.5,200.69,155.01
2016,4,25,7,0,399.0,72.0,3.0,21.0,162.0,277.07,219.78
2016,4,25,7,15,199.5,86.0,3.2,21.5,131.0,203.64,163.0
2016,4,25,7,30,0.0,100.0,3.4,22.0,100.0,96.27,73.97
2016,4,25,7,45,26.5,137.5,3.6,22.5,149.0,157.61,124.09
2016,4,25,8,0,53.0,175.0,3.8,23.0,198.0,216.71,171.25
2016,4,25,8,15,166.5,199.5,3.9,23.5,286.0,335.06,265.81
2016,4,25,8,30,280.0,224.0,4.0,24.0,374.0,464.8,365.83
2016,4,25,8,45,156.0,235.0,4.15,24.5,320.5,376.62,294.34
2016,4,25,9,0,32.0,246.0,4.3,25.0,267.0,277.86,214.05
2016,4,25,9,15,108.0,291.5,4.35,25.5,367.5,405.08,311.95
2016,4,25,9,30,184.0,337.0,4.4,26.0,468.0,525.01,400.69
2016,4,25,9,45,202.5,358.0,4.45,26.5,510.0,567.91,430.09
2016,4,25,10,0,221.0,379.0,4.5,27.0,552.0,610.79,459.37
2016,4,25,10,15,219.0,398.5,4.5,27.0,576.5,631.86,473.04
2016,4,25,10,30,217.0,418.0,4.5,27.0,601.0,651.73,485.93
2016,4,25,10,45,518.0,290.0,4.5,27.5,747.0,840.77,625.04
2016,4,25,11,0,819.0,162.0,4.5,28.0,893.0,1008.38,737.91
2016,4,25,11,15,824.0,163.0,4.5,28.0,913.0,1015.3,740.53
2016,4,25,11,30,829.0,164.0,4.5,28.0,933.0,1018.68,742.11
2016,4,25,11,45,852.5,150.5,4.55,28.5,951.0,1012.94,736.67
2016,4,25,12,0,876.0,137.0,4.6,29.0,969.0,1013.64,735.64
2016,4,25,12,15,877.0,137.0,4.55,29.0,973.0,1001.61,727.29
2016,4,25,12,30,878.0,137.0,4.5,29.0,977.0,986.13,716.88
2016,4,25,12,45,872.5,140.0,4.5,29.0,971.5,964.01,702.46
2016,4,25,13,0,867.0,143.0,4.5,29.0,966.0,938.85,686.11
2016,4,25,13,15,863.5,142.0,4.45,29.0,953.0,908.86,666.33
2016,4,25,13,30,860.0,141.0,4.4,29.0,940.0,876.08,644.68
2016,4,25,13,45,851.5,142.0,4.35,29.0,918.5,838.32,619.61
2016,4,25,14,0,843.0,143.0,4.3,29.0,897.0,798.39,592.95
2016,4,25,14,15,835.5,141.5,4.25,29.0,868.5,756.77,564.97
2016,4,25,14,30,828.0,140.0,4.2,29.0,840.0,710.69,532.45
2016,4,25,14,45,583.0,247.5,4.2,29.0,730.0,606.09,453.54
2016,4,25,15,0,338.0,355.0,4.2,29.0,620.0,520.8,388.21
2016,4,25,15,15,296.0,343.0,4.1,29.0,566.5,465.22,347.33
2016,4,25,15,30,254.0,331.0,4.0,29.0,513.0,413.61,308.88
2016,4,25,15,45,488.0,231.5,3.95,29.0,550.0,411.42,305.79
2016,4,25,16,0,722.0,132.0,3.9,29.0,587.0,383.39,279.42
2016,4,25,16,15,697.5,127.0,3.75,28.5,536.0,325.79,231.81
2016,4,25,16,30,673.0,122.0,3.6,28.0,485.0,270.41,185.41
2016,4,25,16,45,640.0,115.5,3.5,28.0,431.0,214.57,139.2
2016,4,25,17,0,607.0,109.0,3.4,28.0,377.0,162.51,98.49
2016,4,25,17,15,562.5,101.0,3.2,27.5,322.5,112.41,65.53
2016,4,25,17,30,518.0,93.0,3.0,27.0,268.0,67.98,52.24
2016,4,25,17,45,455.0,82.5,2.8,26.5,215.0,59.33,45.08
2016,4,25,18,0,392.0,72.0,2.6,26.0,162.0,53.13,39.75
2016,4,25,18,15,303.0,57.0,2.65,25.5,115.5,43.02,30.84
2016,4,25,18,30,214.0,42.0,2.7,25.0,69.0,32.41,21.21
2016,4,25,18,45,107.0,21.0,2.8,24.5,34.5,16.37,4.59
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,22.0,4.05,20.0,33.0,56.06,25.87
2016,4,26,6,30,186.0,44.0,4.1,20.0,66.0,127.84,93.62
2016,4,26,6,45,261.0,63.0,4.15,20.5,112.5,189.77,147.13
2016,4,26,7,0,336.0,82.0,4.2,21.0,159.0,260.16,207.04
2016,4,26,7,15,171.5,99.0,4.3,21.5,138.5,204.84,164.07
2016,4,26,7,30,7.0,116.0,4.4,22.0,118.0,117.27,91.31
2016,4,26,7,45,46.5,149.5,4.55,22.5,169.5,183.55,145.5
2016,4,26,8,0,86.0,183.0,4.7,23.0,221.0,247.7,196.85
2016,4,26,8,15,347.0,167.0,4.8,23.0,349.5,436.93,350.23
2016,4,26,8,30,608.0,151.0,4.9,23.0,478.0,648.01,513.62
2016,4,26,8,45,637.5,156.0,5.05,23.5,529.5,701.97,551.57
2016,4,26,9,0,667.0,161.0,5.2,24.0,581.0,755.89,589.08
2016,4,26,9,15,406.5,250.0,5.25,24.5,512.5,643.04,498.34
2016,4,26,9,30,146.0,339.0,5.3,25.0,444.0,492.69,378.21
2016,4,26,9,45,220.5,352.5,5.4,25.5,520.5,578.23,442.46
2016,4,26,10,0,295.0,366.0,5.5,26.0,597.0,679.39,515.57
2016,4,26,10,15,530.0,275.0,5.55,26.0,714.0,825.92,625.88
2016,4,26,10,30,765.0,184.0,5.6,26.0,831.0,965.61,724.68
2016,4,26,10,45,770.0,188.5,5.7,26.5,858.5,982.34,733.48
2016,4,26,11,0,775.0,193.0,5.8,27.0,886.0,995.78,740.8
2016,4,26,11,15,780.0,194.5,5.85,27.0,906.0,1002.83,745.09
2016,4,26,11,30,785.0,196.0,5.9,27.0,926.0,1006.48,747.26
2016,4,26,11,45,794.5,192.5,5.95,27.5,939.5,1006.23,745.41
2016,4,26,12,0,804.0,189.0,6.0,28.0,953.0,1002.52,741.38
2016,4,26,12,15,804.0,189.0,5.95,28.0,956.5,989.45,732.05
2016,4,26,12,30,804.0,189.0,5.9,28.0,960.0,973.12,720.7
2016,4,26,12,45,592.5,310.5,5.9,28.0,877.5,876.3,651.58
2016,4,26,13,0,381.0,432.0,5.9,28.0,795.0,775.59,575.35
2016,4,26,13,15,213.0,423.5,5.85,28.0,626.5,598.14,446.44
2016,4,26,13,30,45.0,415.0,5.8,28.0,458.0,431.47,321.46
2016,4,26,13,45,66.0,426.0,5.8,28.0,487.0,454.53,339.48
2016,4,26,14,0,87.0,437.0,5.8,28.0,516.0,475.42,355.36
2016,4,26,14,15,106.0,429.0,5.7,28.0,521.5,475.15,355.7
2016,4,26,14,30,125.0,421.0,5.6,28.0,527.0,472.71,354.42
2016,4,26,14,45,395.0,317.5,5.6,28.0,632.0,545.55,412.91
2016,4,26,15,0,665.0,214.0,5.6,28.0,737.0,592.38,449.53
2016,4,26,15,15,648.5,209.0,5.5,27.5,696.0,540.83,410.25
2016,4,26,15,30,632.0,204.0,5.4,27.0,655.0,489.8,370.72
2016,4,26,15,45,583.5,209.5,5.3,27.0,604.5,434.27,326.28
2016,4,26,16,0,535.0,215.0,5.2,27.0,554.0,383.08,284.72
2016,4,26,16,15,507.5,205.5,4.95,26.5,505.0,330.99,242.35
2016,4,26,16,30,480.0,196.0,4.7,26.0,456.0,281.69,201.92
2016,4,26,16,45,314.0,192.0,4.5,26.0,355.0,216.68,154.82
2016,4,26,17,0,148.0,188.0,4.3,26.0,254.0,172.16,126.41
2016,4,26,17,15,117.0,168.5,4.1,25.5,216.0,141.51,104.94
2016,4,26,17,30,86.0,149.0,3.9,25.0,178.0,119.67,96.46
2016,4,26,17,45,122.5,127.0,3.7,25.0,160.0,98.24,78.43
2016,4,26,18,0,159.0,105.0,3.5,25.0,142.0,82.32,64.72
2016,4,26,18,15,108.0,76.0,3.5,24.5,98.0,61.21,46.38
2016,4,26,18,30,57.0,47.0,3.5,24.0,54.0,39.3,27.06
2016,4,26,18,45,28.5,23.5,3.55,23.5,27.0,20.5,7.79
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,123.0,22.5,3.35,15.5,37.5,71.02,37.68
2016,4,27,6,30,246.0,45.0,3.4,15.0,75.0,149.51,112.18
2016,4,27,6,45,374.0,56.0,3.45,15.0,129.0,226.68,179.46
2016,4,27,7,0,502.0,67.0,3.5,15.0,183.0,321.69,261.35
2016,4,27,7,15,568.5,75.5,3.4,15.5,241.0,394.07,323.05
2016,4,27,7,30,635.0,84.0,3.3,16.0,299.0,472.37,387.24
2016,4,27,7,45,693.5,87.0,3.25,16.5,361.0,544.88,444.7
2016,4,27,8,0,752.0,90.0,3.2,17.0,423.0,621.32,503.03
2016,4,27,8,15,782.5,94.5,3.15,18.0,481.0,680.46,544.67
2016,4,27,8,30,813.0,99.0,3.1,19.0,539.0,742.6,585.7
2016,4,27,8,45,840.0,101.0,3.05,20.5,595.0,799.07,620.15
2016,4,27,9,0,867.0,103.0,3.0,22.0,651.0,854.78,652.9
2016,4,27,9,15,883.0,106.0,2.95,22.5,701.0,894.21,676.07
2016,4,27,9,30,899.0,109.0,2.9,23.0,751.0,937.86,701.83
2016,4,27,9,45,912.5,111.0,2.9,24.0,796.0,975.64,722.21
2016,4,27,10,0,926.0,113.0,2.9,25.0,841.0,1010.61,740.45
2016,4,27,10,15,934.0,114.5,2.8,25.5,877.5,1036.62,753.22
2016,4,27,10,30,942.0,116.0,2.7,26.0,914.0,1059.17,763.7
2016,4,27,10,45,948.0,117.0,2.65,26.5,943.5,1075.57,770.77
2016,4,27,11,0,954.0,118.0,2.6,27.0,973.0,1088.18,775.54
2016,4,27,11,15,957.5,119.0,2.6,27.0,994.0,1094.39,778.53
2016,4,27,11,30,961.0,120.0,2.6,27.0,1015.0,1096.65,779.26
2016,4,27,11,45,965.5,118.5,2.6,27.5,1028.0,1093.4,775.19
2016,4,27,12,0,970.0,117.0,2.6,28.0,1041.0,1086.21,768.89
2016,4,27,12,15,969.5,117.5,2.6,28.0,1044.5,1072.17,760.02
2016,4,27,12,30,969.0,118.0,2.6,28.0,1048.0,1054.35,748.95
2016,4,27,12,45,967.5,117.5,2.6,28.5,1042.5,1030.96,733.03
2016,4,27,13,0,966.0,117.0,2.6,29.0,1037.0,1004.07,715.02
2016,4,27,13,15,963.0,116.0,2.55,29.0,1023.0,971.96,694.72
2016,4,27,13,30,960.0,115.0,2.5,29.0,1009.0,936.67,672.4
2016,4,27,13,45,954.5,114.0,2.5,29.0,986.5,896.28,647.12
2016,4,27,14,0,949.0,113.0,2.5,29.0,964.0,853.2,619.9
2016,4,27,14,15,942.0,111.5,2.4,28.5,934.0,806.03,590.2
2016,4,27,14,30,935.0,110.0,2.3,28.0,904.0,756.7,558.7
2016,4,27,14,45,924.0,109.0,2.25,28.0,865.5,703.28,520.91
2016,4,27,15,0,913.0,108.0,2.2,28.0,827.0,648.55,481.17
2016,4,27,15,15,900.5,105.5,2.0,28.0,783.0,590.61,437.38
2016,4,27,15,30,888.0,103.0,1.8,28.0,739.0,532.06,392.0
2016,4,27,15,45,869.5,101.0,1.65,28.0,689.0,470.98,343.76
2016,4,27,16,0,851.0,99.0,1.5,28.0,639.0,406.62,291.86
2016,4,27,16,15,830.0,95.5,1.35,28.0,585.5,344.56,240.44
2016,4,27,16,30,809.0,92.0,1.2,28.0,532.0,284.09,189.55
2016,4,27,16,45,776.5,88.5,1.1,28.0,474.5,223.22,139.36
2016,4,27,17,0,744.0,85.0,1.0,28.0,417.0,165.91,94.72
2016,4,27,17,15,703.0,79.5,0.85,27.5,358.5,105.49,54.72
2016,4,27,17,30,662.0,74.0,0.7,27.0,300.0,54.36,40.66
2016,4,27,17,45,596.5,67.0,0.55,26.5,242.5,46.75,34.4
2016,4,27,18,0,531.0,60.0,0.4,26.0,185.0,43.74,31.81
2016,4,27,18,15,434.5,49.5,0.45,25.5,133.0,37.4,26.18
2016,4,27,18,30,338.0,39.0,0.5,25.0,81.0,30.72,19.94
2016,4,27,18,45,169.0,19.5,0.6,24.5,40.5,14.99,4.53
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.5,22.0,1.45,14.5,38.5,73.17,41.35
2016,4,28,6,30,263.0,44.0,1.7,15.0,77.0,154.05,115.64
2016,4,28,6,45,356.0,57.5,2.0,16.0,127.0,221.41,174.28
2016,4,28,7,0,449.0,71.0,2.3,17.0,177.0,301.92,242.81
2016,4,28,7,15,511.5,81.0,2.45,18.0,232.0,371.07,300.53
2016,4,28,7,30,574.0,91.0,2.6,19.0,287.0,445.81,360.58
2016,4,28,7,45,620.5,97.0,2.8,20.0,344.0,511.35,411.48
2016,4,28,8,0,667.0,103.0,3.0,21.0,401.0,579.8,462.82
2016,4,28,8,15,698.5,108.5,3.25,21.5,456.0,639.46,506.97
2016,4,28,8,30,730.0,114.0,3.5,22.0,511.0,699.8,549.78
2016,4,28,8,45,755.0,118.0,3.8,22.5,563.5,753.52,586.54
2016,4,28,9,0,780.0,122.0,4.1,23.0,616.0,803.34,620.03
2016,4,28,9,15,797.0,125.5,4.1,23.5,664.0,847.94,648.16
2016,4,28,9,30,814.0,129.0,4.1,24.0,712.0,890.66,674.59
2016,4,28,9,45,827.0,131.5,4.2,24.5,754.5,926.41,696.42
2016,4,28,10,0,840.0,134.0,4.3,25.0,797.0,959.54,716.37
2016,4,28,10,15,849.5,136.5,4.3,25.5,832.5,986.44,731.49
2016,4,28,10,30,859.0,139.0,4.3,26.0,868.0,1001.32,738.6
2016,4,28,10,45,863.5,142.0,4.35,26.5,896.0,1017.06,746.72
2016,4,28,11,0,868.0,145.0,4.4,27.0,924.0,1029.26,752.57
2016,4,28,11,15,872.0,146.0,4.4,27.0,944.0,1035.35,755.74
2016,4,28,11,30,876.0,147.0,4.4,27.0,964.0,1037.81,756.72
2016,4,28,11,45,876.0,149.5,4.45,27.0,975.5,1034.1,754.1
2016,4,28,12,0,876.0,152.0,4.5,27.0,987.0,1026.78,749.29
2016,4,28,12,15,876.0,152.0,4.45,27.0,990.5,1013.54,740.17
2016,4,28,12,30,876.0,152.0,4.4,27.0,994.0,996.92,728.96
2016,4,28,12,45,865.5,157.0,4.4,27.5,986.0,971.78,711.09
2016,4,28,13,0,855.0,162.0,4.4,28.0,978.0,950.81,696.12
2016,4,28,13,15,850.5,161.5,4.35,28.0,964.0,919.74,675.59
2016,4,28,13,30,846.0,161.0,4.3,28.0,950.0,885.96,653.28
2016,4,28,13,45,827.0,167.0,4.25,28.0,924.5,843.82,625.22
2016,4,28,14,0,808.0,173.0,4.2,28.0,899.0,800.26,596.06
2016,4,28,14,15,798.0,171.0,4.15,28.0,869.0,754.96,564.84
2016,4,28,14,30,788.0,169.0,4.1,28.0,839.0,708.24,531.37
2016,4,28,14,45,751.0,180.0,4.05,28.0,797.0,653.47,491.11
2016,4,28,15,0,714.0,191.0,4.0,28.0,755.0,600.6,451.5
2016,4,28,15,15,496.5,259.5,3.95,27.5,642.0,501.03,376.8
2016,4,28,15,30,279.0,328.0,3.9,27.0,529.0,422.71,317.76
2016,4,28,15,45,204.0,310.5,3.85,27.0,452.0,358.48,269.65
2016,4,28,16,0,129.0,293.0,3.8,27.0,375.0,299.77,225.77
2016,4,28,16,15,76.0,247.5,3.65,26.5,294.5,239.05,180.7
2016,4,28,16,30,23.0,202.0,3.5,26.0,214.0,186.29,141.81
2016,4,28,16,45,11.5,155.0,3.35,26.0,161.0,141.84,107.73
2016,4,28,17,0,0.0,108.0,3.2,26.0,108.0,98.83,74.37
2016,4,28,17,15,0.0,92.0,3.0,25.5,92.0,84.39,63.18
2016,4,28,17,30,0.0,76.0,2.8,25.0,76.0,70.05,54.45
2016,4,28,17,45,75.0,91.0,2.65,25.0,109.0,74.44,58.25
2016,4,28,18,0,150.0,106.0,2.5,25.0,142.0,83.11,65.41
2016,4,28,18,15,104.5,76.0,2.55,24.5,97.5,61.38,46.57
2016,4,28,18,30,59.0,46.0,2.6,24.0,53.0,38.72,26.69
2016,4,28,18,45,30.5,24.5,2.7,23.5,28.0,21.36,9.31
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,2.86,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,5.0,5.17,0.0
2016,4,29,6,15,62.0,26.5,2.8,21.5,34.5,54.18,30.35
2016,4,29,6,30,118.0,49.0,2.9,22.0,64.0,104.04,75.88
2016,4,29,6,45,168.0,73.0,3.05,22.5,106.5,157.78,121.46
2016,4,29,7,0,218.0,97.0,3.2,23.0,149.0,216.63,170.82
2016,4,29,7,15,109.0,93.5,3.55,23.0,119.5,158.22,125.08
2016,4,29,7,30,0.0,90.0,3.9,23.0,90.0,85.46,64.87
2016,4,29,7,45,18.0,131.5,4.25,23.5,139.5,138.62,108.12
2016,4,29,8,0,36.0,173.0,4.6,24.0,189.0,202.1,158.69
2016,4,29,8,15,42.5,198.0,4.75,24.5,219.5,234.02,183.15
2016,4,29,8,30,49.0,223.0,4.9,25.0,250.0,266.32,207.55
2016,4,29,8,45,26.5,200.5,5.1,25.5,215.5,223.63,172.75
2016,4,29,9,0,4.0,178.0,5.3,26.0,181.0,173.35,132.06
2016,4,29,9,15,2.0,143.5,5.35,26.0,145.0,137.24,103.43
2016,4,29,9,30,0.0,109.0,5.4,26.0,109.0,102.04,75.47
2016,4,29,9,45,1.0,130.0,5.45,26.5,131.0,123.14,91.72
2016,4,29,10,0,2.0,151.0,5.5,27.0,153.0,144.33,107.82
2016,4,29,10,15,4.0,164.0,5.45,27.0,168.0,158.81,118.87
2016,4,29,10,30,6.0,177.0,5.4,27.0,183.0,173.33,129.91
2016,4,29,10,45,3.0,144.0,5.4,27.5,147.0,138.6,102.64
2016,4,29,11,0,0.0,111.0,5.4,28.0,111.0,104.17,75.66
2016,4,29,11,15,12.0,232.0,5.35,28.0,243.5,232.28,173.95
2016,4,29,11,30,24.0,353.0,5.3,28.0,376.0,362.04,270.56
2016,4,29,11,45,12.0,208.5,5.25,28.5,220.0,209.13,155.56
2016,4,29,12,0,0.0,64.0,5.2,29.0,64.0,59.92,40.97
2016,4,29,12,15,14.5,225.5,5.15,29.0,239.5,227.1,169.11
2016,4,29,12,30,29.0,387.0,5.1,29.0,415.0,403.2,298.98
2016,4,29,12,45,23.0,346.5,5.05,29.0,369.0,349.04,258.9
2016,4,29,13,0,17.0,306.0,5.0,29.0,323.0,303.6,225.46
2016,4,29,13,15,44.5,378.0,4.9,29.0,420.5,399.24,296.43
2016,4,29,13,30,72.0,450.0,4.8,29.0,518.0,486.96,359.88
2016,4,29,13,45,85.5,447.5,4.75,29.0,526.0,489.86,362.15
2016,4,29,14,0,99.0,445.0,4.7,29.0,534.0,491.42,363.72
2016,4,29,14,15,160.0,434.0,4.6,28.5,572.5,519.39,386.01
2016,4,29,14,30,221.0,423.0,4.5,28.0,611.0,540.41,402.85
2016,4,29,14,45,223.0,403.5,4.4,28.0,586.5,509.69,380.65
2016,4,29,15,0,225.0,384.0,4.3,28.0,562.0,478.51,358.07
2016,4,29,15,15,243.5,358.5,4.1,28.0,542.0,450.86,337.78
2016,4,29,15,30,262.0,333.0,3.9,28.0,522.0,418.28,313.35
2016,4,29,15,45,144.0,287.5,3.75,28.0,390.5,313.57,235.39
2016,4,29,16,0,26.0,242.0,3.6,28.0,259.0,227.76,171.69
2016,4,29,16,15,19.5,223.0,3.35,27.5,235.5,206.16,156.01
2016,4,29,16,30,13.0,204.0,3.1,27.0,212.0,185.38,140.78
2016,4,29,16,45,115.0,195.0,2.9,27.0,247.5,184.91,136.88
2016,4,29,17,0,217.0,186.0,2.7,27.0,283.0,180.31,129.08
2016,4,29,17,15,150.5,175.5,2.55,26.5,239.0,148.93,108.93
2016,4,29,17,30,84.0,165.0,2.4,26.0,195.0,129.72,104.29
2016,4,29,17,45,70.0,133.5,2.25,26.0,155.0,106.3,84.79
2016,4,29,18,0,56.0,102.0,2.1,26.0,115.0,83.44,65.38
2016,4,29,18,15,45.0,71.5,2.05,25.5,80.5,60.46,45.62
2016,4,29,18,30,34.0,41.0,2.0,25.0,46.0,36.45,24.74
2016,4,29,18,45,17.5,21.5,2.0,24.5,24.0,19.79,8.52
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,1.91,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.5,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,17.0,9.0,3.3,14.0,9.0,12.45,0.0
2016,4,30,6,15,121.0,29.0,3.4,14.5,44.0,74.89,46.03
2016,4,30,6,30,225.0,49.0,3.5,15.0,79.0,146.99,111.38
2016,4,30,6,45,322.5,63.5,3.65,15.5,129.0,215.25,170.87
2016,4,30,7,0,420.0,78.0,3.8,16.0,179.0,294.59,239.17
2016,4,30,7,15,483.0,89.0,3.9,16.5,234.5,362.41,296.92
2016,4,30,7,30,546.0,100.0,4.0,17.0,290.0,440.06,360.71
2016,4,30,7,45,596.5,106.5,4.15,18.0,347.0,507.37,413.79
2016,4,30,8,0,647.0,113.0,4.3,19.0,404.0,577.98,467.66
2016,4,30,8,15,422.5,177.0,4.25,19.5,377.0,513.1,412.28
2016,4,30,8,30,198.0,241.0,4.2,20.0,350.0,409.95,326.53
2016,4,30,8,45,484.0,185.5,4.2,21.0,486.0,606.33,480.7
2016,4,30,9,0,770.0,130.0,4.2,22.0,622.0,807.38,626.47
2016,4,30,9,15,787.5,133.5,4.0,22.5,669.5,848.27,650.24
2016,4,30,9,30,805.0,137.0,3.8,23.0,717.0,891.03,675.76
2016,4,30,9,45,825.0,136.5,3.6,23.5,761.0,929.66,697.84
2016,4,30,10,0,845.0,136.0,3.4,24.0,805.0,966.01,717.9
2016,4,30,10,15,855.0,138.0,3.2,24.0,841.0,992.83,732.62
2016,4,30,10,30,865.0,140.0,3.0,24.0,877.0,1007.63,739.32
2016,4,30,10,45,876.0,139.0,2.8,24.5,907.0,1025.7,746.69
2016,4,30,11,0,887.0,138.0,2.6,25.0,937.0,1040.4,751.66
2016,4,30,11,15,891.5,139.5,2.35,25.0,958.0,1047.55,752.63
2016,4,30,11,30,896.0,141.0,2.1,25.0,979.0,1051.01,751.15
2016,4,30,11,45,902.5,138.5,1.9,25.5,993.0,1048.8,745.2
2016,4,30,12,0,909.0,136.0,1.7,26.0,1007.0,1042.91,736.98
2016,4,30,12,15,910.0,136.5,1.6,26.0,1011.0,1030.85,727.94
2016,4,30,12,30,911.0,137.0,1.5,26.0,1015.0,1015.25,716.87
2016,4,30,12,45,911.5,135.0,1.4,26.5,1010.5,993.35,700.65
2016,4,30,13,0,912.0,133.0,1.3,27.0,1006.0,968.13,682.57
2016,4,30,13,15,909.5,132.5,1.3,27.0,993.5,938.39,664.66
2016,4,30,13,30,907.0,132.0,1.3,27.0,981.0,905.64,644.84
2016,4,30,13,45,904.0,130.0,1.35,27.0,960.0,868.23,622.59
2016,4,30,14,0,901.0,128.0,1.4,27.0,939.0,828.12,598.35
2016,4,30,14,15,894.5,126.5,1.35,27.0,910.0,783.35,569.65
2016,4,30,14,30,888.0,125.0,1.3,27.0,881.0,736.51,538.8
2016,4,30,14,45,881.0,121.5,1.3,27.0,846.0,685.72,503.8
2016,4,30,15,0,874.0,118.0,1.3,27.0,811.0,633.38,466.7
2016,4,30,15,15,862.0,115.5,1.25,27.0,768.5,577.84,425.83
2016,4,30,15,30,850.0,113.0,1.2,27.0,726.0,518.99,381.42
2016,4,30,15,45,836.5,109.0,1.15,27.0,678.5,460.02,335.47
2016,4,30,16,0,823.0,105.0,1.1,27.0,631.0,401.27,288.19
2016,4,30,16,15,802.0,101.5,1.05,27.0,578.5,341.02,238.64
2016,4,30,16,30,781.0,98.0,1.0,27.0,526.0,282.4,189.56
2016,4,30,16,45,754.5,92.5,0.95,27.0,470.5,222.87,140.36
2016,4,30,17,0,728.0,87.0,0.9,27.0,415.0,166.19,95.89
2016,4,30,17,15,688.0,81.5,0.85,26.5,358.0,106.85,56.27
2016,4,30,17,30,648.0,76.0,0.8,26.0,301.0,56.8,42.9
2016,4,30,17,45,591.0,68.5,0.8,25.5,245.5,47.64,35.31
2016,4,30,18,0,534.0,61.0,0.8,25.0,190.0,44.26,32.41
2016,4,30,18,15,441.5,51.0,0.85,24.0,138.5,38.41,27.25
2016,4,30,18,30,349.0,41.0,0.9,23.0,87.0,32.24,21.52
2016,4,30,18,45,205.0,26.0,0.95,22.5,49.5,20.33,9.35
2016,4,30,19,0,61.0,11.0,1.0,22.0,12.0,10.48,0.0
2016,4,30,19,15,30.5,5.5,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,19.42,0.0
2016,5,1,6,15,159.5,28.5,3.25,15.5,48.0,91.68,58.45
2016,5,1,6,30,280.0,46.0,3.5,16.0,84.0,162.32,122.66
2016,5,1,6,45,364.0,59.0,3.75,17.0,132.5,226.73,179.06
2016,5,1,7,0,448.0,72.0,4.0,18.0,181.0,303.43,244.66
2016,5,1,7,15,235.5,100.0,4.1,18.5,158.5,238.48,193.82
2016,5,1,7,30,23.0,128.0,4.2,19.0,136.0,138.61,110.13
2016,5,1,7,45,100.0,159.5,4.35,19.5,203.5,235.63,190.26
2016,5,1,8,0,177.0,191.0,4.5,20.0,271.0,325.87,262.98
2016,5,1,8,15,150.0,217.5,4.5,20.0,291.5,342.5,274.57
2016,5,1,8,30,123.0,244.0,4.5,20.0,312.0,356.14,283.64
2016,5,1,8,45,61.5,167.0,4.55,20.5,201.0,215.62,170.8
2016,5,1,9,0,0.0,90.0,4.6,21.0,90.0,83.91,62.72
2016,5,1,9,15,8.0,168.5,4.55,21.0,174.0,166.97,129.42
2016,5,1,9,30,16.0,247.0,4.5,21.0,258.0,252.37,196.24
2016,5,1,9,45,11.5,221.5,4.5,21.5,230.0,222.39,171.81
2016,5,1,10,0,7.0,196.0,4.5,22.0,202.0,192.85,148.0
2016,5,1,10,15,9.0,212.0,4.5,22.0,220.0,210.35,161.46
2016,5,1,10,30,11.0,228.0,4.5,22.0,238.0,227.84,174.8
2016,5,1,10,45,15.5,274.5,4.5,22.5,288.5,277.74,212.56
2016,5,1,11,0,20.0,321.0,4.5,23.0,339.0,327.69,249.68
2016,5,1,11,15,25.5,352.0,4.5,23.0,375.5,374.41,284.42
2016,5,1,11,30,31.0,383.0,4.5,23.0,412.0,409.95,310.55
2016,5,1,11,45,135.5,435.5,4.5,23.5,565.0,575.99,434.24
2016,5,1,12,0,240.0,488.0,4.5,24.0,718.0,728.04,542.58
2016,5,1,12,15,130.0,414.0,4.5,24.0,539.0,539.67,405.66
2016,5,1,12,30,20.0,340.0,4.5,24.0,360.0,341.15,257.19
2016,5,1,12,45,19.0,329.5,4.5,24.0,348.0,328.91,248.55
2016,5,1,13,0,18.0,319.0,4.5,24.0,336.0,316.72,239.49
2016,5,1,13,15,90.5,400.0,4.55,24.0,485.0,460.67,348.61
2016,5,1,13,30,163.0,481.0,4.6,24.0,634.0,596.47,448.02
2016,5,1,13,45,191.5,467.5,4.65,24.0,643.5,596.91,448.91
2016,5,1,14,0,220.0,454.0,4.7,24.0,653.0,594.86,448.49
2016,5,1,14,15,497.5,315.5,4.7,23.5,746.0,663.13,505.71
2016,5,1,14,30,775.0,177.0,4.7,23.0,839.0,705.33,542.09
2016,5,1,14,45,735.5,190.0,4.75,23.0,797.5,651.37,501.13
2016,5,1,15,0,696.0,203.0,4.8,23.0,756.0,599.56,461.43
2016,5,1,15,15,586.0,233.5,4.75,23.0,682.0,526.77,404.74
2016,5,1,15,30,476.0,264.0,4.7,23.0,608.0,463.09,354.67
2016,5,1,15,45,374.5,273.5,4.7,23.0,533.0,398.7,304.42
2016,5,1,16,0,273.0,283.0,4.7,23.0,458.0,342.19,260.57
2016,5,1,16,15,295.5,253.5,4.55,22.5,428.0,305.28,230.53
2016,5,1,16,30,318.0,224.0,4.4,22.0,398.0,265.89,197.6
2016,5,1,16,45,300.5,201.0,4.3,22.0,352.5,221.05,161.17
2016,5,1,17,0,283.0,178.0,4.2,22.0,307.0,178.51,127.62
2016,5,1,17,15,248.0,161.5,3.95,21.5,263.0,141.67,101.87
2016,5,1,17,30,213.0,145.0,3.7,21.0,219.0,109.06,88.88
2016,5,1,17,45,181.5,122.0,3.5,21.0,177.0,95.64,77.49
2016,5,1,18,0,150.0,99.0,3.3,21.0,135.0,78.89,62.91
2016,5,1,18,15,109.0,74.5,3.3,20.5,97.5,60.62,46.8
2016,5,1,18,30,68.0,50.0,3.3,20.0,60.0,41.79,29.92
2016,5,1,18,45,34.0,28.0,3.3,19.5,33.0,24.18,12.67
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.72,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.95,0.0
2016,5,2,6,15,0.0,5.5,4.95,13.0,5.5,5.09,0.0
2016,5,2,6,30,0.0,10.0,5.1,13.0,10.0,9.26,2.11
2016,5,2,6,45,0.0,16.5,5.3,13.0,16.5,15.29,7.42
2016,5,2,7,0,0.0,23.0,5.5,13.0,23.0,21.32,12.71
2016,5,2,7,15,0.0,29.5,5.55,13.0,29.5,27.37,17.95
2016,5,2,7,30,0.0,36.0,5.6,13.0,36.0,33.42,23.12
2016,5,2,7,45,0.0,80.0,5.65,13.5,80.0,74.67,58.13
2016,5,2,8,0,0.0,124.0,5.7,14.0,124.0,118.17,94.35
2016,5,2,8,15,31.0,178.0,5.7,14.0,195.0,202.91,165.17
2016,5,2,8,30,62.0,232.0,5.7,14.0,266.0,285.57,232.83
2016,5,2,8,45,31.0,122.5,5.7,14.5,139.5,144.97,116.32
2016,5,2,9,0,0.0,13.0,5.7,15.0,13.0,12.09,4.48
2016,5,2,9,15,0.0,66.0,5.6,15.0,66.0,61.51,45.64
2016,5,2,9,30,0.0,119.0,5.5,15.0,119.0,111.63,86.75
2016,5,2,9,45,0.0,99.0,5.45,15.0,99.0,92.53,70.86
2016,5,2,10,0,0.0,79.0,5.4,15.0,79.0,73.75,55.31
2016,5,2,10,15,0.0,82.5,5.25,15.0,82.5,77.06,57.93
2016,5,2,10,30,0.0,86.0,5.1,15.0,86.0,80.39,60.55
2016,5,2,10,45,2.0,123.0,5.0,15.0,125.0,117.54,90.77
2016,5,2,11,0,4.0,160.0,4.9,15.0,164.0,154.9,120.85
2016,5,2,11,15,7.0,183.5,4.85,15.0,190.0,180.4,141.24
2016,5,2,11,30,10.0,207.0,4.8,15.0,216.0,205.85,161.47
2016,5,2,11,45,10.0,208.0,4.75,15.5,217.5,206.59,161.59
2016,5,2,12,0,10.0,209.0,4.7,16.0,219.0,207.25,161.72
2016,5,2,12,15,29.0,323.0,4.75,16.0,351.5,341.97,267.46
2016,5,2,12,30,48.0,437.0,4.8,16.0,484.0,470.13,365.03
2016,5,2,12,45,92.5,464.5,4.85,16.0,554.5,535.05,414.87
2016,5,2,13,0,137.0,492.0,4.9,16.0,625.0,601.91,465.62
2016,5,2,13,15,135.0,485.0,4.9,16.0,614.0,584.92,452.84
2016,5,2,13,30,133.0,478.0,4.9,16.0,603.0,567.65,440.19
2016,5,2,13,45,83.5,426.0,4.9,16.5,504.0,467.53,363.53
2016,5,2,14,0,34.0,374.0,4.9,17.0,405.0,374.8,291.61
2016,5,2,14,15,21.0,287.0,4.8,17.0,306.0,281.95,220.14
2016,5,2,14,30,8.0,200.0,4.7,17.0,207.0,191.31,148.99
2016,5,2,14,45,10.0,221.5,4.6,17.5,230.0,211.43,164.97
2016,5,2,15,0,12.0,243.0,4.5,18.0,253.0,230.91,180.21
2016,5,2,15,15,33.5,278.5,4.35,18.0,304.0,269.77,211.11
2016,5,2,15,30,55.0,314.0,4.2,18.0,355.0,306.09,239.55
2016,5,2,15,45,27.5,203.5,4.1,18.0,224.0,195.19,152.58
2016,5,2,16,0,0.0,93.0,4.0,18.0,93.0,86.72,65.77
2016,5,2,16,15,2.5,132.0,3.8,17.5,133.5,122.41,95.35
2016,5,2,16,30,5.0,171.0,3.6,17.0,174.0,155.85,122.98
2016,5,2,16,45,2.5,114.5,3.45,17.0,116.0,105.71,82.35
2016,5,2,17,0,0.0,58.0,3.3,17.0,58.0,53.94,39.74
2016,5,2,17,15,0.0,50.0,3.0,16.5,50.0,46.47,33.72
2016,5,2,17,30,0.0,42.0,2.7,16.0,42.0,39.01,27.58
2016,5,2,17,45,228.5,56.0,2.4,16.0,112.0,39.09,29.21
2016,5,2,18,0,457.0,70.0,2.1,16.0,182.0,51.69,40.29
2016,5,2,18,15,370.5,57.5,1.8,15.5,133.0,43.12,32.48
2016,5,2,18,30,284.0,45.0,1.5,15.0,84.0,34.54,24.39
2016,5,2,18,45,166.5,28.0,1.2,14.5,48.5,21.85,11.51
2016,5,2,19,0,49.0,11.0,0.9,14.0,13.0,10.48,0.0
2016,5,2,19,15,24.5,5.5,0.9,14.0,6.5,0.0,0.0
