Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.5,7.0,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,89.0,14.0,1.7,10.0,16.0,33.9,0.0
2016,5,3,6,15,231.0,28.5,1.85,10.5,56.0,113.62,76.89
2016,5,3,6,30,373.0,43.0,2.0,11.0,96.0,192.97,148.7
2016,5,3,6,45,468.0,52.5,2.15,12.0,149.0,264.58,212.13
2016,5,3,7,0,563.0,62.0,2.3,13.0,202.0,346.36,282.64
2016,5,3,7,15,619.5,68.5,2.45,13.5,259.0,414.34,340.72
2016,5,3,7,30,676.0,75.0,2.6,14.0,316.0,487.1,400.58
2016,5,3,7,45,717.0,80.0,2.8,15.0,374.0,552.75,452.12
2016,5,3,8,0,758.0,85.0,3.0,16.0,432.0,618.63,502.05
2016,5,3,8,15,785.5,89.0,3.05,16.5,488.0,677.56,544.6
2016,5,3,8,30,813.0,93.0,3.1,17.0,544.0,736.58,585.13
2016,5,3,8,45,832.5,96.5,3.15,17.5,597.0,788.33,619.49
2016,5,3,9,0,852.0,100.0,3.2,18.0,650.0,838.81,652.35
2016,5,3,9,15,867.0,102.5,3.2,18.5,698.0,876.15,675.15
2016,5,3,9,30,882.0,105.0,3.2,19.0,746.0,917.52,700.54
2016,5,3,9,45,892.5,107.5,3.2,19.5,788.5,952.3,721.05
2016,5,3,10,0,903.0,110.0,3.2,20.0,831.0,984.18,739.46
2016,5,3,10,15,911.5,112.0,3.2,20.0,867.0,1010.48,755.47
2016,5,3,10,30,920.0,114.0,3.2,20.0,903.0,1033.43,769.31
2016,5,3,10,45,925.0,116.0,3.2,20.5,931.5,1049.38,777.11
2016,5,3,11,0,930.0,118.0,3.2,21.0,960.0,1061.62,782.59
2016,5,3,11,15,934.0,119.0,3.2,21.0,981.0,1068.03,785.92
2016,5,3,11,30,938.0,120.0,3.2,21.0,1002.0,1070.61,786.93
2016,5,3,11,45,941.5,119.5,3.2,21.5,1014.5,1067.32,782.8
2016,5,3,12,0,945.0,119.0,3.2,22.0,1027.0,1060.22,776.38
2016,5,3,12,15,945.5,119.0,3.2,22.0,1031.0,1046.89,767.58
2016,5,3,12,30,946.0,119.0,3.2,22.0,1035.0,1029.91,756.55
2016,5,3,12,45,945.0,119.0,3.2,22.5,1030.5,1007.97,740.93
2016,5,3,13,0,944.0,119.0,3.2,23.0,1026.0,982.63,723.21
2016,5,3,13,15,941.0,118.5,3.2,23.0,1012.5,951.74,703.27
2016,5,3,13,30,938.0,118.0,3.2,23.0,999.0,917.77,681.24
2016,5,3,13,45,933.0,117.0,3.2,23.5,977.5,878.75,654.45
2016,5,3,14,0,928.0,116.0,3.2,24.0,956.0,837.1,625.8
2016,5,3,14,15,921.5,114.5,3.15,24.0,926.5,791.43,595.17
2016,5,3,14,30,915.0,113.0,3.1,24.0,897.0,743.63,562.66
2016,5,3,14,45,905.5,111.5,3.1,24.0,860.0,691.98,525.07
2016,5,3,15,0,896.0,110.0,3.1,24.0,823.0,638.93,485.5
2016,5,3,15,15,884.5,107.5,3.1,23.5,780.0,582.78,443.39
2016,5,3,15,30,873.0,105.0,3.1,23.0,737.0,525.95,399.29
2016,5,3,15,45,857.5,102.0,3.1,23.0,689.0,466.54,350.99
2016,5,3,16,0,842.0,99.0,3.1,23.0,641.0,403.37,298.46
2016,5,3,16,15,821.5,95.5,3.0,22.5,588.0,342.4,246.71
2016,5,3,16,30,801.0,92.0,2.9,22.0,535.0,282.97,195.31
2016,5,3,16,45,773.0,88.0,2.8,22.0,479.5,223.42,144.16
2016,5,3,17,0,745.0,84.0,2.7,22.0,424.0,166.85,98.22
2016,5,3,17,15,706.5,79.0,2.4,21.0,366.5,107.36,57.19
2016,5,3,17,30,668.0,74.0,2.1,20.0,309.0,56.72,36.33
2016,5,3,17,45,609.0,67.0,1.8,19.5,252.5,46.17,34.97
2016,5,3,18,0,550.0,60.0,1.5,19.0,196.0,43.11,32.3
2016,5,3,18,15,462.0,50.5,1.45,18.0,144.5,37.65,27.38
2016,5,3,18,30,374.0,41.0,1.4,17.0,93.0,31.9,21.93
2016,5,3,18,45,231.5,26.5,1.35,16.5,54.0,20.96,10.9
2016,5,3,19,0,89.0,12.0,1.3,16.0,15.0,11.44,0.0
2016,5,3,19,15,44.5,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,77.0,14.0,2.1,13.0,16.0,31.19,0.0
2016,5,4,6,15,209.5,29.5,2.4,13.5,55.5,106.98,72.4
2016,5,4,6,30,342.0,45.0,2.7,14.0,95.0,184.38,141.07
2016,5,4,6,45,433.0,56.0,3.05,15.0,147.0,254.33,202.49
2016,5,4,7,0,524.0,67.0,3.4,16.0,199.0,334.04,270.95
2016,5,4,7,15,582.5,75.0,3.4,16.5,255.5,402.74,329.11
2016,5,4,7,30,641.0,83.0,3.4,17.0,312.0,476.48,389.21
2016,5,4,7,45,682.5,88.5,3.45,18.0,369.5,541.32,439.54
2016,5,4,8,0,724.0,94.0,3.5,19.0,427.0,608.49,489.74
2016,5,4,8,15,753.5,98.5,3.55,19.5,483.5,665.3,531.16
2016,5,4,8,30,783.0,103.0,3.6,20.0,540.0,725.03,572.21
2016,5,4,8,45,804.5,107.0,3.7,21.0,593.0,777.72,606.29
2016,5,4,9,0,826.0,111.0,3.8,22.0,646.0,829.35,638.91
2016,5,4,9,15,842.5,114.0,3.8,22.5,694.5,874.11,666.86
2016,5,4,9,30,859.0,117.0,3.8,23.0,743.0,916.85,693.03
2016,5,4,9,45,870.5,120.0,3.85,23.5,785.5,945.17,709.36
2016,5,4,10,0,882.0,123.0,3.9,24.0,828.0,977.86,728.68
2016,5,4,10,15,891.0,125.0,3.9,24.5,864.5,1004.08,743.19
2016,5,4,10,30,900.0,127.0,3.9,25.0,901.0,1027.03,755.55
2016,5,4,10,45,906.5,129.0,3.9,25.5,930.0,1044.06,764.03
2016,5,4,11,0,913.0,131.0,3.9,26.0,959.0,1057.48,770.26
2016,5,4,11,15,917.5,132.0,3.85,26.0,980.0,1064.16,773.4
2016,5,4,11,30,922.0,133.0,3.8,26.0,1001.0,1067.07,774.27
2016,5,4,11,45,929.0,130.5,3.8,26.0,1015.5,1065.22,772.6
2016,5,4,12,0,936.0,128.0,3.8,26.0,1030.0,1059.6,768.66
2016,5,4,12,15,937.0,128.5,3.8,26.0,1034.0,1047.25,760.52
2016,5,4,12,30,938.0,129.0,3.8,26.0,1038.0,1031.27,750.18
2016,5,4,12,45,937.5,128.5,3.8,26.5,1033.5,1009.41,734.65
2016,5,4,13,0,937.0,128.0,3.8,27.0,1029.0,984.17,717.05
2016,5,4,13,15,934.5,127.0,3.8,27.0,1016.0,953.41,697.28
2016,5,4,13,30,932.0,126.0,3.8,27.0,1003.0,919.59,675.46
2016,5,4,13,45,928.0,124.5,3.8,27.0,981.5,881.13,650.45
2016,5,4,14,0,924.0,123.0,3.8,27.0,960.0,839.98,623.47
2016,5,4,14,15,917.5,121.5,3.75,27.0,931.0,794.47,593.08
2016,5,4,14,30,911.0,120.0,3.7,27.0,902.0,746.86,560.6
2016,5,4,14,45,903.0,118.0,3.7,27.0,865.5,695.92,523.7
2016,5,4,15,0,895.0,116.0,3.7,27.0,829.0,643.47,484.75
2016,5,4,15,15,883.0,113.5,3.6,26.5,786.0,587.1,442.5
2016,5,4,15,30,871.0,111.0,3.5,26.0,743.0,530.12,398.43
2016,5,4,15,45,857.0,107.5,3.45,26.0,695.0,467.59,348.24
2016,5,4,16,0,843.0,104.0,3.4,26.0,647.0,408.18,298.88
2016,5,4,16,15,822.5,100.5,3.15,25.5,594.0,347.19,247.54
2016,5,4,16,30,802.0,97.0,2.9,25.0,541.0,287.73,196.64
2016,5,4,16,45,777.0,91.5,2.65,25.0,485.5,227.48,145.41
2016,5,4,17,0,752.0,86.0,2.4,25.0,430.0,169.86,99.03
2016,5,4,17,15,713.0,81.0,2.1,24.0,372.5,109.8,58.08
2016,5,4,17,30,674.0,76.0,1.8,23.0,315.0,58.78,37.15
2016,5,4,17,45,620.5,68.5,1.55,22.5,258.5,47.3,35.49
2016,5,4,18,0,567.0,61.0,1.3,22.0,202.0,43.89,32.55
2016,5,4,18,15,476.0,51.5,1.25,21.0,149.5,38.45,27.72
2016,5,4,18,30,385.0,42.0,1.2,20.0,97.0,32.72,22.37
2016,5,4,18,45,240.0,28.0,1.2,19.5,57.0,22.29,11.94
2016,5,4,19,0,95.0,14.0,1.2,19.0,17.0,13.34,0.0
2016,5,4,19,15,47.5,7.0,1.2,18.5,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.0,7.5,1.15,14.5,10.0,7.15,0.0
2016,5,5,6,0,138.0,15.0,1.1,15.0,20.0,55.18,0.0
2016,5,5,6,15,282.0,28.0,1.3,16.0,62.0,128.09,86.75
2016,5,5,6,30,426.0,41.0,1.5,17.0,104.0,209.82,158.13
2016,5,5,6,45,508.5,50.0,1.7,18.0,157.0,278.73,218.15
2016,5,5,7,0,591.0,59.0,1.9,19.0,210.0,356.38,283.69
2016,5,5,7,15,644.5,65.5,1.85,19.5,267.0,424.2,339.56
2016,5,5,7,30,698.0,72.0,1.8,20.0,324.0,496.47,396.46
2016,5,5,7,45,731.5,77.5,1.8,20.5,380.5,557.16,442.51
2016,5,5,8,0,765.0,83.0,1.8,21.0,437.0,621.27,489.24
2016,5,5,8,15,790.5,87.0,1.8,22.0,492.5,678.95,527.67
2016,5,5,8,30,816.0,91.0,1.8,23.0,548.0,736.53,563.92
2016,5,5,8,45,831.0,96.0,1.8,24.0,599.0,786.39,593.74
2016,5,5,9,0,846.0,101.0,1.8,25.0,650.0,834.64,621.75
2016,5,5,9,15,860.0,103.5,1.75,25.0,697.0,870.81,643.08
2016,5,5,9,30,874.0,106.0,1.7,25.0,744.0,910.96,666.84
2016,5,5,9,45,880.5,110.5,1.7,25.5,785.0,943.88,684.85
2016,5,5,10,0,887.0,115.0,1.7,26.0,826.0,973.71,700.78
2016,5,5,10,15,895.0,116.5,1.7,26.0,860.5,998.55,714.88
2016,5,5,10,30,903.0,118.0,1.7,26.0,895.0,1020.1,726.98
2016,5,5,10,45,905.0,121.5,1.7,26.5,922.0,1034.32,733.16
2016,5,5,11,0,907.0,125.0,1.7,27.0,949.0,1044.82,737.19
2016,5,5,11,15,910.5,126.0,1.7,27.0,968.5,1050.52,739.88
2016,5,5,11,30,914.0,127.0,1.7,27.0,988.0,1052.49,740.45
2016,5,5,11,45,919.0,125.0,1.75,27.5,1000.5,1049.22,737.26
2016,5,5,12,0,924.0,123.0,1.8,28.0,1013.0,1042.25,731.96
2016,5,5,12,15,923.5,123.0,1.85,28.0,1016.5,1028.16,723.86
2016,5,5,12,30,923.0,123.0,1.9,28.0,1020.0,1010.56,713.71
2016,5,5,12,45,921.0,123.0,2.0,28.5,1014.5,988.15,699.78
2016,5,5,13,0,919.0,123.0,2.1,29.0,1009.0,962.49,683.8
2016,5,5,13,15,915.5,122.5,2.15,29.0,995.5,931.89,665.44
2016,5,5,13,30,912.0,122.0,2.2,29.0,982.0,898.35,645.1
2016,5,5,13,45,621.5,275.0,2.25,29.0,855.5,773.64,561.5
2016,5,5,14,0,331.0,428.0,2.3,29.0,729.0,657.33,476.92
2016,5,5,14,15,339.5,410.5,2.3,29.0,710.5,629.23,458.89
2016,5,5,14,30,348.0,393.0,2.3,29.0,692.0,599.78,439.01
2016,5,5,14,45,434.0,341.5,2.35,29.0,699.0,588.5,432.95
2016,5,5,15,0,520.0,290.0,2.4,29.0,706.0,569.48,420.49
2016,5,5,15,15,446.0,299.0,2.4,28.5,642.5,505.49,374.36
2016,5,5,15,30,372.0,308.0,2.4,28.0,579.0,450.59,334.34
2016,5,5,15,45,417.5,270.5,2.4,28.0,555.5,411.66,304.74
2016,5,5,16,0,463.0,233.0,2.4,28.0,532.0,369.94,271.51
2016,5,5,16,15,468.5,211.0,2.3,27.5,492.0,322.74,233.74
2016,5,5,16,30,474.0,189.0,2.2,27.0,452.0,274.71,194.49
2016,5,5,16,45,364.0,187.5,2.15,27.0,377.0,223.83,156.9
2016,5,5,17,0,254.0,186.0,2.1,27.0,302.0,180.86,127.58
2016,5,5,17,15,241.0,163.0,1.85,26.0,262.0,142.84,100.71
2016,5,5,17,30,228.0,140.0,1.6,25.0,222.0,106.74,79.24
2016,5,5,17,45,212.0,116.5,1.35,24.5,182.5,87.62,69.47
2016,5,5,18,0,196.0,93.0,1.1,24.0,143.0,71.59,55.9
2016,5,5,18,15,163.5,71.5,1.1,23.5,106.0,56.23,42.56
2016,5,5,18,30,131.0,50.0,1.1,23.0,69.0,40.23,28.4
2016,5,5,18,45,65.5,31.5,1.1,22.5,41.0,27.05,15.65
2016,5,5,19,0,0.0,13.0,1.1,22.0,13.0,12.39,0.0
2016,5,5,19,15,0.0,6.5,1.1,21.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.0,8.0,1.05,14.5,10.5,18.29,0.0
2016,5,6,6,0,120.0,16.0,1.1,15.0,21.0,51.28,0.0
2016,5,6,6,15,256.0,30.0,1.3,15.5,62.0,122.69,84.15
2016,5,6,6,30,392.0,44.0,1.5,16.0,103.0,201.28,152.72
2016,5,6,6,45,471.5,54.5,1.7,17.0,155.0,268.82,211.56
2016,5,6,7,0,551.0,65.0,1.9,18.0,207.0,344.76,275.79
2016,5,6,7,15,606.5,72.5,1.95,18.5,263.5,412.7,332.07
2016,5,6,7,30,662.0,80.0,2.0,19.0,320.0,485.31,389.87
2016,5,6,7,45,699.5,85.5,2.05,20.0,377.0,548.58,437.58
2016,5,6,8,0,737.0,91.0,2.1,21.0,434.0,613.77,484.82
2016,5,6,8,15,764.5,95.5,2.3,21.5,489.5,669.88,525.09
2016,5,6,8,30,792.0,100.0,2.5,22.0,545.0,728.41,564.98
2016,5,6,8,45,815.0,102.5,2.7,23.0,598.0,780.84,598.65
2016,5,6,9,0,838.0,105.0,2.9,24.0,651.0,832.3,631.04
2016,5,6,9,15,853.5,108.0,2.85,24.0,699.0,876.48,658.79
2016,5,6,9,30,869.0,111.0,2.8,24.0,747.0,911.65,680.15
2016,5,6,9,45,882.0,112.5,2.75,24.5,789.5,947.11,700.2
2016,5,6,10,0,895.0,114.0,2.7,25.0,832.0,979.86,718.19
2016,5,6,10,15,903.5,115.5,2.65,25.0,868.0,1005.31,732.69
2016,5,6,10,30,912.0,117.0,2.6,25.0,904.0,1027.45,745.09
2016,5,6,10,45,919.5,117.5,2.55,25.5,933.0,1044.09,752.52
2016,5,6,11,0,927.0,118.0,2.5,26.0,962.0,1057.13,757.74
2016,5,6,11,15,931.0,119.0,2.45,26.0,982.5,1063.45,760.32
2016,5,6,11,30,935.0,120.0,2.4,26.0,1003.0,1065.97,760.69
2016,5,6,11,45,944.5,115.5,2.35,26.5,1017.5,1064.64,757.32
2016,5,6,12,0,954.0,111.0,2.3,27.0,1032.0,1059.5,751.74
2016,5,6,12,15,954.5,111.0,2.25,27.0,1035.5,1046.14,742.69
2016,5,6,12,30,955.0,111.0,2.2,27.0,1039.0,1029.11,731.55
2016,5,6,12,45,955.0,110.0,2.15,27.5,1034.5,1007.1,715.97
2016,5,6,13,0,955.0,109.0,2.1,28.0,1030.0,981.63,698.4
2016,5,6,13,15,952.5,108.5,2.1,28.0,1017.0,951.05,679.59
2016,5,6,13,30,950.0,108.0,2.1,28.0,1004.0,917.33,658.74
2016,5,6,13,45,944.5,107.5,2.1,28.0,982.0,878.15,634.27
2016,5,6,14,0,939.0,107.0,2.1,28.0,960.0,836.34,607.9
2016,5,6,14,15,932.5,106.0,2.15,28.0,930.5,790.89,579.24
2016,5,6,14,30,926.0,105.0,2.2,28.0,901.0,743.28,548.73
2016,5,6,14,45,914.5,105.0,2.25,28.0,864.0,691.4,512.53
2016,5,6,15,0,903.0,105.0,2.3,28.0,827.0,638.29,474.28
2016,5,6,15,15,891.5,103.0,2.4,27.5,784.5,582.45,433.94
2016,5,6,15,30,880.0,101.0,2.5,27.0,742.0,525.92,391.46
2016,5,6,15,45,861.5,99.5,2.65,27.0,693.0,466.34,344.45
2016,5,6,16,0,843.0,98.0,2.8,27.0,644.0,403.21,293.26
2016,5,6,16,15,823.0,95.0,2.75,26.5,591.5,342.99,243.06
2016,5,6,16,30,803.0,92.0,2.7,26.0,539.0,284.23,193.09
2016,5,6,16,45,773.0,88.5,2.65,26.0,483.5,224.76,142.93
2016,5,6,17,0,743.0,85.0,2.6,26.0,428.0,168.51,97.97
2016,5,6,17,15,705.5,80.0,2.35,25.0,371.0,109.31,57.5
2016,5,6,17,30,668.0,75.0,2.1,24.0,314.0,58.87,36.38
2016,5,6,17,45,616.0,67.5,1.9,23.5,258.5,46.3,34.46
2016,5,6,18,0,564.0,60.0,1.7,23.0,203.0,42.83,31.5
2016,5,6,18,15,480.5,51.0,1.65,22.0,151.0,37.8,27.06
2016,5,6,18,30,397.0,42.0,1.6,21.0,99.0,32.5,22.12
2016,5,6,18,45,267.5,28.0,1.55,20.0,59.5,22.09,12.06
2016,5,6,19,0,138.0,14.0,1.5,19.0,20.0,11.04,0.0
2016,5,6,19,15,69.0,7.0,1.55,18.5,10.0,6.67,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,36.5,8.0,2.65,14.5,9.5,14.14,0.0
2016,5,7,6,0,73.0,16.0,2.9,15.0,19.0,40.49,0.0
2016,5,7,6,15,179.0,34.0,2.9,15.5,57.5,103.42,71.72
2016,5,7,6,30,285.0,52.0,2.9,16.0,96.0,171.14,130.84
2016,5,7,6,45,363.0,66.0,2.95,16.5,145.0,234.88,186.51
2016,5,7,7,0,441.0,80.0,3.0,17.0,194.0,307.19,248.39
2016,5,7,7,15,496.5,90.0,3.2,17.5,247.5,374.65,305.03
2016,5,7,7,30,552.0,100.0,3.4,18.0,301.0,444.5,361.94
2016,5,7,7,45,441.5,138.5,3.6,19.0,316.5,442.32,358.37
2016,5,7,8,0,331.0,177.0,3.8,20.0,332.0,421.72,339.48
2016,5,7,8,15,518.0,150.0,4.1,20.5,425.5,550.94,441.66
2016,5,7,8,30,705.0,123.0,4.4,21.0,519.0,690.8,547.94
2016,5,7,8,45,723.5,129.0,4.7,22.0,569.0,740.13,580.85
2016,5,7,9,0,742.0,135.0,5.0,23.0,619.0,788.41,612.99
2016,5,7,9,15,758.5,139.0,5.0,23.5,665.5,827.57,637.86
2016,5,7,9,30,775.0,143.0,5.0,24.0,712.0,868.72,663.84
2016,5,7,9,45,782.5,149.0,5.05,24.5,751.5,901.59,684.05
2016,5,7,10,0,790.0,155.0,5.1,25.0,791.0,931.71,702.26
2016,5,7,10,15,799.5,157.5,5.05,25.0,825.0,957.16,717.94
2016,5,7,10,30,809.0,160.0,5.0,25.0,859.0,979.62,731.59
2016,5,7,10,45,812.5,164.0,5.0,25.5,885.5,994.55,739.07
2016,5,7,11,0,816.0,168.0,5.0,26.0,912.0,1006.07,744.38
2016,5,7,11,15,820.5,169.5,5.0,26.0,931.5,1012.55,747.94
2016,5,7,11,30,825.0,171.0,5.0,26.0,951.0,1015.56,749.34
2016,5,7,11,45,857.5,151.5,5.0,26.5,971.5,1012.66,745.43
2016,5,7,12,0,890.0,132.0,5.0,27.0,992.0,1016.27,746.04
2016,5,7,12,15,675.5,282.0,4.95,27.0,936.5,954.58,703.56
2016,5,7,12,30,461.0,432.0,4.9,27.0,881.0,878.04,644.24
2016,5,7,12,45,259.5,441.5,4.9,27.5,694.0,679.34,502.12
2016,5,7,13,0,58.0,451.0,4.9,28.0,507.0,483.83,357.49
2016,5,7,13,15,46.0,422.5,4.85,28.0,467.0,441.43,327.34
2016,5,7,13,30,34.0,394.0,4.8,28.0,427.0,400.15,297.3
2016,5,7,13,45,226.5,390.5,4.8,28.0,597.5,554.28,414.42
2016,5,7,14,0,419.0,387.0,4.8,28.0,768.0,688.6,512.72
2016,5,7,14,15,630.5,261.0,4.8,28.0,814.0,709.44,531.87
2016,5,7,14,30,842.0,135.0,4.8,28.0,860.0,711.47,537.2
2016,5,7,14,45,818.5,141.0,4.8,28.0,822.0,660.62,499.34
2016,5,7,15,0,795.0,147.0,4.8,28.0,784.0,609.5,460.75
2016,5,7,15,15,782.0,143.5,4.75,28.0,743.0,556.15,419.71
2016,5,7,15,30,769.0,140.0,4.7,28.0,702.0,502.6,377.48
2016,5,7,15,45,670.0,167.5,4.7,28.0,633.5,434.82,324.03
2016,5,7,16,0,571.0,195.0,4.7,28.0,565.0,379.6,279.88
2016,5,7,16,15,625.0,161.0,4.65,27.5,536.0,331.81,239.32
2016,5,7,16,30,679.0,127.0,4.6,27.0,507.0,277.38,191.84
2016,5,7,16,45,659.5,117.5,4.55,26.5,455.5,222.01,145.44
2016,5,7,17,0,640.0,108.0,4.5,26.0,404.0,168.74,102.77
2016,5,7,17,15,600.5,100.5,4.4,25.5,349.5,117.83,68.06
2016,5,7,17,30,561.0,93.0,4.3,25.0,295.0,71.85,47.52
2016,5,7,17,45,518.0,81.5,4.25,24.5,243.0,57.34,43.76
2016,5,7,18,0,475.0,70.0,4.2,24.0,191.0,51.04,38.4
2016,5,7,18,15,393.5,58.5,4.0,23.5,142.0,44.21,32.35
2016,5,7,18,30,312.0,47.0,3.8,23.0,93.0,35.91,24.8
2016,5,7,18,45,156.0,33.0,3.65,22.5,56.0,25.7,14.88
2016,5,7,19,0,0.0,19.0,3.5,22.0,19.0,17.1,0.0
2016,5,7,19,15,0.0,9.5,3.45,21.5,9.5,9.05,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,3.0,3.1,17.5,3.0,2.86,0.0
2016,5,8,6,0,0.0,6.0,3.1,18.0,6.0,5.55,0.0
2016,5,8,6,15,0.0,20.5,3.4,18.0,20.5,19.02,9.41
2016,5,8,6,30,0.0,35.0,3.7,18.0,35.0,32.51,21.32
2016,5,8,6,45,0.0,53.5,4.05,18.5,53.5,50.5,36.69
2016,5,8,7,0,0.0,72.0,4.4,19.0,72.0,68.56,51.95
2016,5,8,7,15,0.0,92.5,4.65,19.5,92.5,88.63,68.58
2016,5,8,7,30,0.0,113.0,4.9,20.0,113.0,108.65,84.83
2016,5,8,7,45,0.0,95.5,5.15,20.5,95.5,89.89,68.98
2016,5,8,8,0,0.0,78.0,5.4,21.0,78.0,72.61,54.42
2016,5,8,8,15,0.0,91.5,5.3,21.0,91.5,85.39,64.66
2016,5,8,8,30,0.0,105.0,5.2,21.0,105.0,98.35,74.93
2016,5,8,8,45,0.0,94.0,5.15,21.5,94.0,87.66,65.87
2016,5,8,9,0,0.0,83.0,5.1,22.0,83.0,77.37,57.23
2016,5,8,9,15,4.0,146.0,5.0,22.0,149.5,141.26,108.32
2016,5,8,9,30,8.0,209.0,4.9,22.0,216.0,206.64,159.6
2016,5,8,9,45,12.5,243.0,4.8,22.5,253.5,244.31,188.21
2016,5,8,10,0,17.0,277.0,4.7,23.0,291.0,282.17,216.54
2016,5,8,10,15,8.5,164.5,4.6,23.0,171.5,163.52,124.29
2016,5,8,10,30,0.0,52.0,4.5,23.0,52.0,48.56,33.23
2016,5,8,10,45,0.0,78.0,4.45,23.0,78.0,72.92,52.59
2016,5,8,11,0,0.0,104.0,4.4,23.0,104.0,97.54,71.96
2016,5,8,11,15,0.5,120.5,4.35,23.0,121.0,113.71,84.59
2016,5,8,11,30,1.0,137.0,4.3,23.0,138.0,129.88,97.18
2016,5,8,11,45,0.5,113.5,4.25,23.5,114.0,107.1,79.09
2016,5,8,12,0,0.0,90.0,4.2,24.0,90.0,84.42,61.14
2016,5,8,12,15,4.5,140.0,4.05,24.0,144.5,135.98,101.58
2016,5,8,12,30,9.0,190.0,3.9,24.0,199.0,187.39,141.32
2016,5,8,12,45,7.0,174.5,3.8,24.0,182.0,170.46,128.14
2016,5,8,13,0,5.0,159.0,3.7,24.0,165.0,153.67,115.15
2016,5,8,13,15,88.0,322.0,3.6,23.5,406.0,387.34,295.04
2016,5,8,13,30,171.0,485.0,3.5,23.0,647.0,604.53,453.31
2016,5,8,13,45,130.0,465.0,3.45,23.0,586.5,541.96,406.58
2016,5,8,14,0,89.0,445.0,3.4,23.0,526.0,481.65,362.45
2016,5,8,14,15,51.0,350.5,3.6,23.0,396.5,361.28,274.18
2016,5,8,14,30,13.0,256.0,3.8,23.0,267.0,245.92,187.12
2016,5,8,14,45,15.5,267.0,4.0,23.0,279.5,256.12,195.53
2016,5,8,15,0,18.0,278.0,4.2,23.0,292.0,265.73,203.24
2016,5,8,15,15,39.0,300.0,4.7,22.5,329.5,290.9,223.74
2016,5,8,15,30,60.0,322.0,5.2,22.0,367.0,314.83,243.17
2016,5,8,15,45,30.0,211.0,5.7,22.0,233.5,202.55,156.38
2016,5,8,16,0,0.0,100.0,6.2,22.0,100.0,93.12,69.91
2016,5,8,16,15,12.5,155.0,6.15,21.5,162.0,145.89,112.59
2016,5,8,16,30,25.0,210.0,6.1,21.0,224.0,193.68,150.99
2016,5,8,16,45,51.5,201.5,6.05,21.0,226.5,182.31,141.1
2016,5,8,17,0,78.0,193.0,6.0,21.0,229.0,172.3,132.21
2016,5,8,17,15,70.0,169.0,5.55,21.0,198.0,145.09,111.32
2016,5,8,17,30,62.0,145.0,5.1,21.0,167.0,119.16,92.4
2016,5,8,17,45,50.0,120.5,4.7,21.0,136.5,99.21,80.59
2016,5,8,18,0,38.0,96.0,4.3,21.0,106.0,80.47,64.36
2016,5,8,18,15,23.0,73.0,3.95,20.5,78.5,62.32,48.43
2016,5,8,18,30,8.0,50.0,3.6,20.0,51.0,44.72,32.7
2016,5,8,18,45,4.0,29.5,3.3,19.5,30.0,26.96,16.26
2016,5,8,19,0,0.0,9.0,3.0,19.0,9.0,8.34,0.0
2016,5,8,19,15,0.0,4.5,3.0,18.5,4.5,4.29,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,17.5,8.5,4.35,19.0,9.5,11.24,0.0
2016,5,9,6,0,35.0,17.0,4.4,19.0,19.0,27.13,0.0
2016,5,9,6,15,119.0,39.5,4.6,19.5,56.5,86.82,59.9
2016,5,9,6,30,203.0,62.0,4.8,20.0,94.0,148.24,112.26
2016,5,9,6,45,118.0,81.0,5.0,20.5,101.5,139.13,108.58
2016,5,9,7,0,33.0,100.0,5.2,21.0,109.0,119.3,93.46
2016,5,9,7,15,50.0,122.5,5.5,21.5,139.5,152.83,121.23
2016,5,9,7,30,67.0,145.0,5.8,22.0,170.0,188.0,149.86
2016,5,9,7,45,60.5,167.0,6.1,22.5,192.5,209.48,166.56
2016,5,9,8,0,54.0,189.0,6.4,23.0,215.0,230.14,182.21
2016,5,9,8,15,155.0,216.0,6.45,23.5,301.5,342.45,272.37
2016,5,9,8,30,256.0,243.0,6.5,24.0,388.0,464.62,367.67
2016,5,9,8,45,247.5,270.0,6.6,24.5,421.0,496.43,389.71
2016,5,9,9,0,239.0,297.0,6.7,25.0,454.0,515.14,401.89
2016,5,9,9,15,454.5,250.5,6.65,25.0,575.5,681.8,530.75
2016,5,9,9,30,670.0,204.0,6.6,25.0,697.0,843.52,651.5
2016,5,9,9,45,702.5,199.0,6.55,25.5,742.0,885.17,677.62
2016,5,9,10,0,735.0,194.0,6.5,26.0,787.0,925.4,702.89
2016,5,9,10,15,589.5,273.5,6.35,26.5,762.5,876.59,662.97
2016,5,9,10,30,444.0,353.0,6.2,27.0,738.0,823.12,618.0
2016,5,9,10,45,419.5,376.5,6.05,27.5,749.5,825.26,616.1
2016,5,9,11,0,395.0,400.0,5.9,28.0,761.0,815.73,606.12
2016,5,9,11,15,391.5,411.5,5.75,28.0,776.0,822.33,609.25
2016,5,9,11,30,388.0,423.0,5.6,28.0,791.0,826.91,610.94
2016,5,9,11,45,337.5,452.0,5.45,28.5,775.5,800.29,588.54
2016,5,9,12,0,287.0,481.0,5.3,29.0,760.0,772.09,565.36
2016,5,9,12,15,582.0,316.5,5.2,29.0,883.5,895.03,658.52
2016,5,9,12,30,877.0,152.0,5.1,29.0,1007.0,991.59,724.86
2016,5,9,12,45,587.5,315.0,5.0,29.5,886.5,867.87,636.27
2016,5,9,13,0,298.0,478.0,4.9,30.0,766.0,736.93,536.91
2016,5,9,13,15,588.0,310.5,4.8,30.0,870.0,824.23,605.66
2016,5,9,13,30,878.0,143.0,4.7,30.0,974.0,886.77,650.68
2016,5,9,13,45,876.5,139.5,4.65,30.5,954.0,850.58,624.79
2016,5,9,14,0,875.0,136.0,4.6,31.0,934.0,811.72,597.78
2016,5,9,14,15,517.0,284.0,4.55,31.0,752.0,646.34,478.11
2016,5,9,14,30,159.0,432.0,4.5,31.0,570.0,502.63,369.28
2016,5,9,14,45,502.5,279.0,4.45,31.0,688.0,577.49,429.37
2016,5,9,15,0,846.0,126.0,4.4,31.0,806.0,622.34,464.07
2016,5,9,15,15,834.0,123.5,4.3,30.5,764.5,566.66,422.31
2016,5,9,15,30,822.0,121.0,4.2,30.0,723.0,511.95,380.39
2016,5,9,15,45,806.5,117.0,4.15,30.0,676.0,454.21,334.33
2016,5,9,16,0,791.0,113.0,4.1,30.0,629.0,396.97,287.39
2016,5,9,16,15,770.5,109.5,3.95,29.5,578.0,339.3,239.59
2016,5,9,16,30,750.0,106.0,3.8,29.0,527.0,283.24,192.32
2016,5,9,16,45,724.0,100.5,3.7,29.0,473.5,221.76,141.17
2016,5,9,17,0,698.0,95.0,3.6,29.0,420.0,167.13,97.68
2016,5,9,17,15,660.0,89.0,3.4,28.0,364.5,114.12,61.96
2016,5,9,17,30,622.0,83.0,3.2,27.0,309.0,65.76,40.83
2016,5,9,17,45,570.5,75.0,3.0,26.5,255.0,51.86,38.73
2016,5,9,18,0,519.0,67.0,2.8,26.0,201.0,48.3,35.74
2016,5,9,18,15,437.0,56.5,2.85,25.0,150.5,42.23,30.48
2016,5,9,18,30,355.0,46.0,2.9,24.0,100.0,35.79,24.65
2016,5,9,18,45,230.5,31.0,2.95,23.5,60.5,24.06,13.74
2016,5,9,19,0,106.0,16.0,3.0,23.0,21.0,12.58,0.0
2016,5,9,19,15,53.0,8.0,3.15,23.0,10.5,7.63,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,10.8,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,25.92,0.71
2016,5,10,6,15,104.5,41.0,2.55,21.5,56.0,84.29,58.03
2016,5,10,6,30,179.0,65.0,2.7,22.0,93.0,143.37,107.74
2016,5,10,6,45,267.0,81.0,2.9,22.5,142.5,206.16,160.37
2016,5,10,7,0,355.0,97.0,3.1,23.0,192.0,286.27,226.47
2016,5,10,7,15,224.0,123.0,3.15,23.5,187.5,258.36,205.33
2016,5,10,7,30,93.0,149.0,3.2,24.0,183.0,207.34,163.69
2016,5,10,7,45,341.5,139.5,3.3,24.5,296.0,380.62,302.82
2016,5,10,8,0,590.0,130.0,3.4,25.0,409.0,558.1,439.27
2016,5,10,8,15,620.5,137.0,3.35,25.5,461.5,614.86,479.21
2016,5,10,8,30,651.0,144.0,3.3,26.0,514.0,672.33,519.08
2016,5,10,8,45,684.5,145.0,3.3,26.5,566.0,725.97,555.14
2016,5,10,9,0,718.0,146.0,3.3,27.0,618.0,779.72,589.68
2016,5,10,9,15,735.0,150.0,3.3,27.5,663.5,822.17,615.77
2016,5,10,9,30,752.0,154.0,3.3,28.0,709.0,862.97,640.42
2016,5,10,9,45,769.5,154.5,3.35,28.5,750.0,894.15,658.61
2016,5,10,10,0,787.0,155.0,3.4,29.0,791.0,927.52,678.19
2016,5,10,10,15,796.0,157.5,3.45,29.0,825.0,952.32,693.37
2016,5,10,10,30,805.0,160.0,3.5,29.0,859.0,974.15,706.71
2016,5,10,10,45,812.5,161.5,3.55,29.5,886.0,990.31,715.02
2016,5,10,11,0,820.0,163.0,3.6,30.0,913.0,1003.2,721.32
2016,5,10,11,15,824.5,164.0,3.65,30.0,932.5,1009.17,724.73
2016,5,10,11,30,829.0,165.0,3.7,30.0,952.0,1011.68,726.09
2016,5,10,11,45,828.0,168.0,3.8,30.0,962.5,1007.22,723.44
2016,5,10,12,0,827.0,171.0,3.9,30.0,973.0,999.29,718.7
2016,5,10,12,15,827.5,171.0,3.95,30.0,976.5,986.49,710.61
2016,5,10,12,30,828.0,171.0,4.0,30.0,980.0,970.45,700.5
2016,5,10,12,45,823.0,173.5,4.05,30.0,974.0,948.52,686.62
2016,5,10,13,0,818.0,176.0,4.1,30.0,968.0,923.76,670.92
2016,5,10,13,15,814.5,175.0,4.1,30.0,955.5,894.35,651.89
2016,5,10,13,30,811.0,174.0,4.1,30.0,943.0,862.38,631.12
2016,5,10,13,45,800.5,176.0,4.15,30.0,921.0,825.02,606.84
2016,5,10,14,0,790.0,178.0,4.2,30.0,899.0,785.86,581.16
2016,5,10,14,15,782.0,175.5,4.2,30.0,871.0,742.88,551.56
2016,5,10,14,30,774.0,173.0,4.2,30.0,843.0,698.39,520.0
2016,5,10,14,45,754.5,175.5,4.2,30.0,806.0,649.62,484.59
2016,5,10,15,0,735.0,178.0,4.2,30.0,769.0,598.9,447.1
2016,5,10,15,15,720.5,174.0,4.15,30.0,728.5,546.73,407.73
2016,5,10,15,30,706.0,170.0,4.1,30.0,688.0,494.69,367.47
2016,5,10,15,45,673.0,171.5,4.05,30.0,639.5,439.64,324.05
2016,5,10,16,0,640.0,173.0,4.0,30.0,591.0,387.26,281.83
2016,5,10,16,15,615.5,166.5,3.85,29.5,542.0,333.82,238.53
2016,5,10,16,30,591.0,160.0,3.7,29.0,493.0,282.75,196.58
2016,5,10,16,45,544.0,156.0,3.6,29.0,439.0,231.34,155.25
2016,5,10,17,0,497.0,152.0,3.5,29.0,385.0,185.04,119.97
2016,5,10,17,15,455.5,140.5,3.35,28.5,332.5,138.92,88.78
2016,5,10,17,30,414.0,129.0,3.2,28.0,280.0,97.86,68.45
2016,5,10,17,45,350.5,115.5,3.1,27.5,228.5,82.38,64.31
2016,5,10,18,0,287.0,102.0,3.0,27.0,177.0,78.05,60.74
2016,5,10,18,15,221.5,81.0,3.05,26.5,130.5,63.15,47.95
2016,5,10,18,30,156.0,60.0,3.1,26.0,84.0,47.68,34.37
2016,5,10,18,45,78.0,37.0,3.2,25.5,49.0,31.41,19.56
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,12.99,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,6.67,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.5,8.5,2.05,18.5,10.5,14.14,0.0
2016,5,11,6,0,67.0,17.0,2.3,19.0,21.0,37.34,6.23
2016,5,11,6,15,157.0,37.0,2.55,19.5,59.0,99.99,69.84
2016,5,11,6,30,247.0,57.0,2.8,20.0,97.0,163.32,123.7
2016,5,11,6,45,317.0,73.5,3.05,20.5,145.5,224.52,176.1
2016,5,11,7,0,387.0,90.0,3.3,21.0,194.0,293.31,233.99
2016,5,11,7,15,441.5,102.5,3.55,21.5,247.0,356.61,286.34
2016,5,11,7,30,496.0,115.0,3.8,22.0,300.0,424.88,341.19
2016,5,11,7,45,527.5,127.5,4.1,22.5,352.5,483.28,386.83
2016,5,11,8,0,559.0,140.0,4.4,23.0,405.0,543.45,432.66
2016,5,11,8,15,589.5,148.5,4.45,23.5,458.0,604.61,477.55
2016,5,11,8,30,620.0,157.0,4.5,24.0,511.0,662.41,518.87
2016,5,11,8,45,629.0,170.5,4.6,25.0,557.5,708.7,549.6
2016,5,11,9,0,638.0,184.0,4.7,26.0,604.0,753.43,578.52
2016,5,11,9,15,656.5,190.0,4.7,26.5,649.5,796.8,606.88
2016,5,11,9,30,675.0,196.0,4.7,27.0,695.0,838.77,633.24
2016,5,11,9,45,671.0,211.5,4.7,27.5,731.0,868.24,650.64
2016,5,11,10,0,667.0,227.0,4.7,28.0,767.0,894.62,665.87
2016,5,11,10,15,678.5,231.0,4.6,28.0,801.0,921.04,681.72
2016,5,11,10,30,690.0,235.0,4.5,28.0,835.0,944.89,696.04
2016,5,11,10,45,688.0,245.0,4.45,28.5,859.5,958.76,702.57
2016,5,11,11,0,686.0,255.0,4.4,29.0,884.0,969.43,707.09
2016,5,11,11,15,691.5,257.5,4.3,29.0,903.5,976.87,710.74
2016,5,11,11,30,697.0,260.0,4.2,29.0,923.0,981.21,712.45
2016,5,11,11,45,778.0,208.5,4.1,29.5,956.5,996.91,720.26
2016,5,11,12,0,859.0,157.0,4.0,30.0,990.0,1007.31,724.55
2016,5,11,12,15,649.5,295.5,3.9,30.0,927.5,939.71,678.31
2016,5,11,12,30,440.0,434.0,3.8,30.0,865.0,857.53,616.96
2016,5,11,12,45,231.0,395.5,3.7,30.5,622.5,606.52,442.39
2016,5,11,13,0,22.0,357.0,3.6,31.0,380.0,355.72,259.58
2016,5,11,13,15,65.0,416.5,3.5,31.0,479.5,451.83,330.11
2016,5,11,13,30,108.0,476.0,3.4,31.0,579.0,539.27,391.8
2016,5,11,13,45,176.5,465.5,3.3,31.0,629.0,579.61,421.14
2016,5,11,14,0,245.0,455.0,3.2,31.0,679.0,612.38,444.95
2016,5,11,14,15,271.0,433.5,3.1,30.5,674.0,597.12,435.62
2016,5,11,14,30,297.0,412.0,3.0,30.0,669.0,579.32,424.51
2016,5,11,14,45,223.5,403.0,2.95,30.0,592.0,507.03,372.63
2016,5,11,15,0,150.0,394.0,2.9,30.0,515.0,439.95,324.2
2016,5,11,15,15,101.5,356.0,2.9,30.0,436.5,372.43,275.56
2016,5,11,15,30,53.0,318.0,2.9,30.0,358.0,307.92,228.6
2016,5,11,15,45,206.0,294.0,2.9,30.0,431.5,345.21,255.99
2016,5,11,16,0,359.0,270.0,2.9,30.0,505.0,364.08,267.02
2016,5,11,16,15,227.5,258.5,2.85,29.5,403.5,292.16,214.54
2016,5,11,16,30,96.0,247.0,2.8,29.0,302.0,235.63,175.05
2016,5,11,16,45,298.5,200.0,2.8,29.0,345.0,221.02,156.34
2016,5,11,17,0,501.0,153.0,2.8,29.0,388.0,186.68,120.92
2016,5,11,17,15,459.5,141.0,2.65,28.5,335.5,139.95,89.27
2016,5,11,17,30,418.0,129.0,2.5,28.0,283.0,98.29,68.44
2016,5,11,17,45,361.0,114.5,2.35,27.5,231.5,81.56,63.59
2016,5,11,18,0,304.0,100.0,2.2,27.0,180.0,76.71,59.6
2016,5,11,18,15,237.0,80.0,2.25,26.5,133.0,62.48,47.39
2016,5,11,18,30,170.0,60.0,2.3,26.0,86.0,47.71,34.44
2016,5,11,18,45,100.0,37.0,2.35,25.5,50.5,30.18,18.69
2016,5,11,19,0,30.0,14.0,2.4,25.0,15.0,12.62,0.0
2016,5,11,19,15,15.0,7.0,2.65,24.5,7.5,6.67,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,8.0,1.1,19.5,8.0,7.63,0.0
2016,5,12,6,0,0.0,16.0,1.2,20.0,16.0,14.85,0.43
2016,5,12,6,15,29.0,38.0,1.4,20.5,42.5,48.48,32.25
2016,5,12,6,30,58.0,60.0,1.6,21.0,69.0,88.39,65.83
2016,5,12,6,45,77.5,84.0,1.8,21.5,101.5,125.49,97.17
2016,5,12,7,0,97.0,108.0,2.0,22.0,134.0,164.34,129.5
2016,5,12,7,15,122.0,129.5,2.0,22.5,170.0,204.93,162.54
2016,5,12,7,30,147.0,151.0,2.0,23.0,206.0,247.91,196.72
2016,5,12,7,45,73.5,87.0,2.05,23.5,114.5,136.84,107.29
2016,5,12,8,0,0.0,23.0,2.1,24.0,23.0,21.35,11.88
2016,5,12,8,15,0.0,73.0,2.05,24.0,73.0,67.96,49.76
2016,5,12,8,30,0.0,123.0,2.0,24.0,123.0,115.86,87.84
2016,5,12,8,45,0.0,99.0,2.0,24.5,99.0,92.45,68.73
2016,5,12,9,0,0.0,75.0,2.0,25.0,75.0,69.9,50.48
2016,5,12,9,15,0.0,58.5,1.95,25.5,58.5,54.51,38.02
2016,5,12,9,30,0.0,42.0,1.9,26.0,42.0,39.13,25.63
2016,5,12,9,45,48.0,214.0,1.85,26.5,253.5,256.04,194.81
2016,5,12,10,0,96.0,386.0,1.8,27.0,465.0,481.72,358.05
2016,5,12,10,15,117.5,409.5,1.7,27.0,509.5,539.13,396.29
2016,5,12,10,30,139.0,433.0,1.6,27.0,554.0,584.44,426.52
2016,5,12,10,45,196.5,443.5,1.55,27.5,620.5,651.47,471.58
2016,5,12,11,0,254.0,454.0,1.5,28.0,687.0,729.34,522.13
2016,5,12,11,15,249.0,466.0,1.5,28.0,699.0,734.03,523.7
2016,5,12,11,30,244.0,478.0,1.5,28.0,711.0,727.72,518.98
2016,5,12,11,45,278.5,475.5,1.55,28.0,744.0,763.72,543.46
2016,5,12,12,0,313.0,473.0,1.6,28.0,777.0,788.33,560.2
2016,5,12,12,15,391.0,452.5,1.65,28.0,834.0,835.29,592.68
2016,5,12,12,30,469.0,432.0,1.7,28.0,891.0,882.85,624.84
2016,5,12,12,45,398.5,450.0,1.75,28.5,838.5,815.47,578.78
2016,5,12,13,0,328.0,468.0,1.8,29.0,786.0,753.46,536.61
2016,5,12,13,15,534.5,343.5,1.85,29.0,854.5,807.98,579.48
2016,5,12,13,30,741.0,219.0,1.9,29.0,923.0,846.23,609.61
2016,5,12,13,45,737.5,215.5,1.95,29.0,903.0,810.9,586.83
2016,5,12,14,0,734.0,212.0,2.0,29.0,883.0,773.58,562.61
2016,5,12,14,15,725.5,209.0,2.0,28.5,855.5,731.16,535.15
2016,5,12,14,30,717.0,206.0,2.0,28.0,828.0,687.48,506.16
2016,5,12,14,45,527.0,284.5,2.0,28.0,732.0,597.55,440.55
2016,5,12,15,0,337.0,363.0,2.0,28.0,636.0,522.91,385.32
2016,5,12,15,15,485.5,284.5,1.95,28.0,654.5,513.74,379.97
2016,5,12,15,30,634.0,206.0,1.9,28.0,673.0,490.33,362.17
2016,5,12,15,45,619.5,197.0,1.9,28.0,629.0,438.25,321.93
2016,5,12,16,0,605.0,188.0,1.9,28.0,585.0,386.99,281.38
2016,5,12,16,15,580.0,181.0,1.8,27.5,536.5,334.99,239.88
2016,5,12,16,30,555.0,174.0,1.7,27.0,488.0,285.08,199.46
2016,5,12,16,45,522.0,164.5,1.6,26.5,437.0,234.09,158.76
2016,5,12,17,0,489.0,155.0,1.5,26.0,386.0,186.82,122.5
2016,5,12,17,15,448.0,143.5,1.35,25.5,334.0,141.24,91.47
2016,5,12,17,30,407.0,132.0,1.2,25.0,282.0,100.64,70.93
2016,5,12,17,45,353.0,117.0,1.1,25.0,231.5,83.31,65.66
2016,5,12,18,0,299.0,102.0,1.0,25.0,181.0,78.08,61.21
2016,5,12,18,15,233.0,82.0,0.95,24.5,135.0,63.89,49.0
2016,5,12,18,30,167.0,62.0,0.9,24.0,89.0,49.17,36.01
2016,5,12,18,45,83.5,39.5,0.9,23.5,53.0,33.35,21.58
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,15.75,0.0
2016,5,12,19,15,0.0,8.5,0.95,23.0,8.5,8.1,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
