Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.5,7.5,2.35,18.0,8.0,8.69,0.0
2016,5,13,6,0,17.0,15.0,2.4,18.0,16.0,20.31,3.54
2016,5,13,6,15,62.0,42.0,2.4,18.0,51.5,67.49,47.12
2016,5,13,6,30,107.0,69.0,2.4,18.0,87.0,117.07,89.41
2016,5,13,6,45,159.5,95.0,2.4,18.5,133.0,172.68,136.45
2016,5,13,7,0,212.0,121.0,2.4,19.0,179.0,240.0,192.43
2016,5,13,7,15,259.0,142.5,2.4,19.5,229.0,298.76,240.41
2016,5,13,7,30,306.0,164.0,2.4,20.0,279.0,362.05,290.7
2016,5,13,7,45,346.0,180.5,2.4,21.0,330.0,419.42,334.36
2016,5,13,8,0,386.0,197.0,2.4,22.0,381.0,479.94,378.99
2016,5,13,8,15,418.0,210.5,2.4,22.5,431.5,543.57,425.04
2016,5,13,8,30,450.0,224.0,2.4,23.0,482.0,600.1,464.78
2016,5,13,8,45,471.5,237.0,2.4,23.5,529.0,648.79,497.78
2016,5,13,9,0,493.0,250.0,2.4,24.0,576.0,697.41,530.02
2016,5,13,9,15,514.0,259.0,2.35,24.5,620.5,741.0,557.86
2016,5,13,9,30,535.0,268.0,2.3,25.0,665.0,783.88,584.65
2016,5,13,9,45,558.5,270.5,2.25,25.5,705.5,821.23,607.38
2016,5,13,10,0,582.0,273.0,2.2,26.0,746.0,857.41,628.95
2016,5,13,10,15,594.5,278.5,2.1,26.0,779.5,884.64,644.84
2016,5,13,10,30,607.0,284.0,2.0,26.0,813.0,911.74,660.44
2016,5,13,10,45,625.0,282.0,1.95,26.5,841.5,932.32,671.2
2016,5,13,11,0,643.0,280.0,1.9,27.0,870.0,950.32,680.29
2016,5,13,11,15,649.5,282.5,1.85,27.0,889.5,958.5,684.18
2016,5,13,11,30,656.0,285.0,1.8,27.0,909.0,963.7,686.34
2016,5,13,11,45,695.5,259.5,1.75,27.5,929.0,971.22,689.59
2016,5,13,12,0,735.0,234.0,1.7,28.0,949.0,975.11,689.66
2016,5,13,12,15,736.0,234.5,1.65,28.0,953.0,963.55,681.59
2016,5,13,12,30,737.0,235.0,1.6,28.0,957.0,948.96,671.89
2016,5,13,12,45,533.0,351.0,1.6,28.0,872.0,850.7,605.02
2016,5,13,13,0,329.0,467.0,1.6,28.0,787.0,753.0,536.48
2016,5,13,13,15,263.5,476.0,1.6,28.0,730.0,688.99,493.65
2016,5,13,13,30,198.0,485.0,1.6,28.0,673.0,626.01,450.52
2016,5,13,13,45,458.0,355.5,1.6,28.0,778.0,711.03,515.3
2016,5,13,14,0,718.0,226.0,1.6,28.0,883.0,773.57,561.93
2016,5,13,14,15,554.0,300.5,1.6,28.0,798.5,687.28,499.97
2016,5,13,14,30,390.0,375.0,1.6,28.0,714.0,611.02,445.24
2016,5,13,14,45,510.5,307.5,1.6,28.0,732.0,606.68,444.71
2016,5,13,15,0,631.0,240.0,1.6,28.0,750.0,590.76,434.58
2016,5,13,15,15,604.5,237.0,1.55,28.0,705.5,538.0,395.89
2016,5,13,15,30,578.0,234.0,1.5,28.0,661.0,486.89,357.81
2016,5,13,15,45,567.0,224.5,1.5,28.0,620.5,438.65,321.11
2016,5,13,16,0,556.0,215.0,1.5,28.0,580.0,390.87,283.72
2016,5,13,16,15,530.0,206.0,1.45,27.5,532.0,339.25,243.32
2016,5,13,16,30,504.0,197.0,1.4,27.0,484.0,290.18,204.33
2016,5,13,16,45,473.0,185.0,1.35,27.0,433.0,240.46,164.86
2016,5,13,17,0,442.0,173.0,1.3,27.0,382.0,194.28,129.57
2016,5,13,17,15,401.5,159.0,1.2,26.5,330.5,149.48,99.15
2016,5,13,17,30,361.0,145.0,1.1,26.0,279.0,114.94,82.41
2016,5,13,17,45,312.0,127.0,1.0,25.5,229.0,94.9,75.24
2016,5,13,18,0,263.0,109.0,0.9,25.0,179.0,82.79,65.17
2016,5,13,18,15,202.0,87.0,0.9,24.5,133.5,67.35,51.93
2016,5,13,18,30,141.0,65.0,0.9,24.0,88.0,51.31,37.84
2016,5,13,18,45,83.5,40.5,0.9,24.0,52.5,34.14,22.26
2016,5,13,19,0,26.0,16.0,0.9,24.0,17.0,14.31,0.0
2016,5,13,19,15,13.0,8.0,0.95,23.5,8.5,7.63,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,9.5,10.0,1.6,20.5,11.0,11.26,0.0
2016,5,14,6,0,19.0,20.0,1.7,21.0,22.0,24.45,6.37
2016,5,14,6,15,86.0,41.5,1.7,21.0,55.0,73.69,51.0
2016,5,14,6,30,153.0,63.0,1.7,21.0,88.0,130.74,98.67
2016,5,14,6,45,219.5,78.0,1.7,21.5,129.5,182.35,142.1
2016,5,14,7,0,286.0,93.0,1.7,22.0,171.0,241.41,191.12
2016,5,14,7,15,239.0,121.5,1.65,22.5,197.0,263.73,209.47
2016,5,14,7,30,192.0,150.0,1.6,23.0,223.0,272.22,215.71
2016,5,14,7,45,159.0,177.0,1.55,24.0,243.5,289.69,227.72
2016,5,14,8,0,126.0,204.0,1.5,25.0,264.0,303.41,236.03
2016,5,14,8,15,102.5,226.0,1.5,25.0,278.5,305.23,236.22
2016,5,14,8,30,79.0,248.0,1.5,25.0,293.0,313.66,241.2
2016,5,14,8,45,64.5,263.0,1.5,25.5,302.0,319.41,243.83
2016,5,14,9,0,50.0,278.0,1.5,26.0,311.0,323.93,245.49
2016,5,14,9,15,41.5,287.0,1.45,26.0,315.5,326.09,246.01
2016,5,14,9,30,33.0,296.0,1.4,26.0,320.0,327.68,246.15
2016,5,14,9,45,27.5,297.5,1.4,26.0,318.5,323.62,242.43
2016,5,14,10,0,22.0,299.0,1.4,26.0,317.0,308.46,230.67
2016,5,14,10,15,34.0,340.0,1.3,26.0,369.5,372.81,277.2
2016,5,14,10,30,46.0,381.0,1.2,26.0,422.0,426.29,314.51
2016,5,14,10,45,33.5,355.5,1.15,26.0,386.0,386.39,284.91
2016,5,14,11,0,21.0,330.0,1.1,26.0,350.0,336.56,248.62
2016,5,14,11,15,17.0,290.5,1.0,25.5,307.0,293.47,217.63
2016,5,14,11,30,13.0,251.0,0.9,25.0,264.0,250.87,186.59
2016,5,14,11,45,15.5,286.5,0.8,25.0,302.0,287.15,213.12
2016,5,14,12,0,18.0,322.0,0.7,25.0,340.0,323.16,238.61
2016,5,14,12,15,15.0,277.5,0.65,25.0,292.5,276.79,204.63
2016,5,14,12,30,12.0,233.0,0.6,25.0,245.0,230.91,171.1
2016,5,14,12,45,6.0,146.0,0.6,25.0,152.0,142.62,105.16
2016,5,14,13,0,0.0,59.0,0.6,25.0,59.0,55.25,37.91
2016,5,14,13,15,0.0,68.0,0.65,24.5,68.0,63.66,44.74
2016,5,14,13,30,0.0,77.0,0.7,24.0,77.0,72.05,51.44
2016,5,14,13,45,0.0,82.5,0.8,24.0,82.5,77.16,55.48
2016,5,14,14,0,0.0,88.0,0.9,24.0,88.0,82.26,59.53
2016,5,14,14,15,0.0,90.5,1.0,23.5,90.5,84.56,61.53
2016,5,14,14,30,0.0,93.0,1.1,23.0,93.0,86.86,63.56
2016,5,14,14,45,0.0,60.0,1.25,23.0,60.0,56.02,39.25
2016,5,14,15,0,0.0,27.0,1.4,23.0,27.0,25.17,14.65
2016,5,14,15,15,0.0,24.0,1.45,22.5,24.0,22.36,12.47
2016,5,14,15,30,0.0,21.0,1.5,22.0,21.0,19.55,10.27
2016,5,14,15,45,0.0,87.0,1.6,22.0,87.0,81.15,60.08
2016,5,14,16,0,0.0,153.0,1.7,22.0,153.0,140.74,107.63
2016,5,14,16,15,0.0,111.0,1.65,21.5,111.0,102.94,77.93
2016,5,14,16,30,0.0,69.0,1.6,21.0,69.0,64.24,47.09
2016,5,14,16,45,0.0,91.5,1.6,21.0,91.5,85.08,64.31
2016,5,14,17,0,0.0,114.0,1.6,21.0,114.0,104.25,80.11
2016,5,14,17,15,0.0,98.5,1.65,20.5,98.5,90.25,69.11
2016,5,14,17,30,0.0,83.0,1.7,20.0,83.0,76.35,58.04
2016,5,14,17,45,121.0,97.5,1.75,20.0,130.0,79.57,63.87
2016,5,14,18,0,242.0,112.0,1.8,20.0,177.0,84.78,68.34
2016,5,14,18,15,184.5,89.0,2.05,19.5,132.0,68.72,54.27
2016,5,14,18,30,127.0,66.0,2.3,19.0,87.0,53.9,40.92
2016,5,14,18,45,80.5,42.0,2.55,19.0,53.5,35.28,23.8
2016,5,14,19,0,34.0,18.0,2.8,19.0,20.0,15.95,0.69
2016,5,14,19,15,17.0,9.0,2.9,19.0,10.0,8.58,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.0,2.65,14.0,7.0,6.67,0.0
2016,5,15,6,0,0.0,14.0,2.7,14.0,14.0,12.98,1.63
2016,5,15,6,15,2.5,35.5,2.7,14.0,36.0,34.91,22.97
2016,5,15,6,30,5.0,57.0,2.7,14.0,58.0,57.54,42.84
2016,5,15,6,45,23.0,79.0,2.75,14.5,85.5,90.91,71.42
2016,5,15,7,0,41.0,101.0,2.8,15.0,113.0,123.08,98.81
2016,5,15,7,15,50.0,125.0,2.8,15.0,142.0,154.61,125.41
2016,5,15,7,30,59.0,149.0,2.8,15.0,171.0,186.87,152.13
2016,5,15,7,45,47.0,166.5,2.85,15.5,186.0,199.4,161.55
2016,5,15,8,0,35.0,184.0,2.9,16.0,201.0,210.74,169.68
2016,5,15,8,15,46.0,212.0,2.9,16.5,237.0,248.96,199.75
2016,5,15,8,30,57.0,240.0,2.9,17.0,273.0,287.92,229.77
2016,5,15,8,45,80.5,271.0,2.95,17.5,322.0,340.77,270.49
2016,5,15,9,0,104.0,302.0,3.0,18.0,371.0,395.0,311.43
2016,5,15,9,15,133.0,328.5,2.95,18.5,423.5,461.6,360.8
2016,5,15,9,30,162.0,355.0,2.9,19.0,476.0,518.29,401.72
2016,5,15,9,45,133.0,372.5,2.9,19.5,475.5,512.52,394.53
2016,5,15,10,0,104.0,390.0,2.9,20.0,475.0,492.8,377.6
2016,5,15,10,15,115.0,411.0,2.85,20.0,509.0,537.35,409.57
2016,5,15,10,30,126.0,432.0,2.8,20.0,543.0,569.64,432.09
2016,5,15,10,45,150.5,449.0,2.8,20.5,585.0,610.56,460.42
2016,5,15,11,0,175.0,466.0,2.8,21.0,627.0,650.98,487.94
2016,5,15,11,15,104.0,430.0,2.7,21.0,526.5,540.75,406.77
2016,5,15,11,30,33.0,394.0,2.6,21.0,426.0,420.58,317.37
2016,5,15,11,45,25.5,361.0,2.55,21.5,386.5,378.18,285.77
2016,5,15,12,0,18.0,328.0,2.5,22.0,347.0,328.89,248.56
2016,5,15,12,15,20.5,346.0,2.45,22.0,367.0,347.68,262.61
2016,5,15,12,30,23.0,364.0,2.4,22.0,387.0,366.09,276.06
2016,5,15,12,45,22.5,360.5,2.35,22.0,383.0,360.83,272.03
2016,5,15,13,0,22.0,357.0,2.3,22.0,379.0,355.5,268.08
2016,5,15,13,15,26.0,370.0,2.3,22.0,395.0,372.87,281.08
2016,5,15,13,30,30.0,383.0,2.3,22.0,411.0,385.35,290.38
2016,5,15,13,45,24.0,348.0,2.3,22.5,370.5,344.63,259.9
2016,5,15,14,0,18.0,313.0,2.3,23.0,330.0,304.56,229.92
2016,5,15,14,15,46.5,361.0,2.3,22.5,402.5,366.72,277.59
2016,5,15,14,30,75.0,409.0,2.3,22.0,475.0,424.42,320.96
2016,5,15,14,45,129.0,402.5,2.3,22.0,510.0,444.88,336.91
2016,5,15,15,0,183.0,396.0,2.3,22.0,545.0,460.92,349.31
2016,5,15,15,15,161.0,374.0,2.3,22.0,500.0,416.64,316.48
2016,5,15,15,30,139.0,352.0,2.3,22.0,455.0,374.63,285.32
2016,5,15,15,45,149.5,328.5,2.3,22.0,433.0,348.09,265.4
2016,5,15,16,0,160.0,305.0,2.3,22.0,411.0,320.44,244.08
2016,5,15,16,15,86.0,249.0,2.25,21.5,305.5,243.78,186.69
2016,5,15,16,30,12.0,193.0,2.2,21.0,200.0,176.44,136.52
2016,5,15,16,45,6.0,147.0,2.15,21.0,150.5,134.48,103.81
2016,5,15,17,0,0.0,101.0,2.1,21.0,101.0,93.09,71.01
2016,5,15,17,15,0.0,88.0,1.95,20.5,88.0,81.31,61.81
2016,5,15,17,30,0.0,75.0,1.8,20.0,75.0,69.59,52.46
2016,5,15,17,45,0.0,62.0,1.7,20.0,62.0,57.66,44.88
2016,5,15,18,0,0.0,49.0,1.6,20.0,49.0,45.53,34.31
2016,5,15,18,15,0.0,37.0,1.45,19.5,37.0,34.35,24.47
2016,5,15,18,30,0.0,25.0,1.3,19.0,25.0,23.19,14.49
2016,5,15,18,45,0.0,15.5,1.15,19.0,15.5,14.36,6.42
2016,5,15,19,0,0.0,6.0,1.0,19.0,6.0,5.55,0.0
2016,5,15,19,15,0.0,3.0,0.95,19.0,3.0,2.86,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,6.5,1.55,18.0,6.5,6.2,0.0
2016,5,16,6,0,0.0,13.0,1.8,18.0,13.0,12.05,1.38
2016,5,16,6,15,0.0,31.0,2.05,18.0,31.0,29.03,17.92
2016,5,16,6,30,0.0,49.0,2.3,18.0,49.0,46.77,33.33
2016,5,16,6,45,1.0,71.0,2.55,18.5,71.0,69.02,52.24
2016,5,16,7,0,2.0,93.0,2.8,19.0,93.0,91.19,70.8
2016,5,16,7,15,1.0,101.0,3.0,19.0,101.0,97.49,75.99
2016,5,16,7,30,0.0,109.0,3.2,19.0,109.0,104.0,81.18
2016,5,16,7,45,0.0,115.0,3.4,19.5,115.0,109.21,85.02
2016,5,16,8,0,0.0,121.0,3.6,20.0,121.0,114.58,88.91
2016,5,16,8,15,0.0,136.0,3.7,20.0,136.0,129.0,100.27
2016,5,16,8,30,0.0,151.0,3.8,20.0,151.0,143.42,111.51
2016,5,16,8,45,0.0,138.5,3.9,20.5,138.5,130.73,100.73
2016,5,16,9,0,0.0,126.0,4.0,21.0,126.0,118.4,90.38
2016,5,16,9,15,0.0,124.5,3.95,21.5,124.5,116.89,88.74
2016,5,16,9,30,0.0,123.0,3.9,22.0,123.0,115.42,87.16
2016,5,16,9,45,4.5,166.5,3.85,22.5,170.0,161.47,123.24
2016,5,16,10,0,9.0,210.0,3.8,23.0,217.0,207.99,158.98
2016,5,16,10,15,20.5,282.5,3.65,23.0,300.0,290.18,221.81
2016,5,16,10,30,32.0,355.0,3.5,23.0,383.0,385.18,292.56
2016,5,16,10,45,32.0,365.5,3.35,23.5,394.5,394.89,298.24
2016,5,16,11,0,32.0,376.0,3.2,24.0,406.0,404.37,304.02
2016,5,16,11,15,48.5,413.5,3.05,24.5,460.0,457.56,341.97
2016,5,16,11,30,65.0,451.0,2.9,25.0,514.0,510.1,378.47
2016,5,16,11,45,49.5,429.5,2.8,25.5,478.0,470.44,348.39
2016,5,16,12,0,34.0,408.0,2.7,26.0,442.0,431.16,318.99
2016,5,16,12,15,87.5,456.5,2.75,26.0,543.0,528.36,389.96
2016,5,16,12,30,141.0,505.0,2.8,26.0,644.0,628.79,460.72
2016,5,16,12,45,107.0,487.5,2.85,26.0,593.0,567.57,416.91
2016,5,16,13,0,73.0,470.0,2.9,26.0,542.0,513.91,378.73
2016,5,16,13,15,45.0,390.0,3.0,26.0,434.5,408.4,303.42
2016,5,16,13,30,17.0,310.0,3.1,26.0,327.0,303.97,226.98
2016,5,16,13,45,24.0,340.5,3.25,26.5,363.0,337.61,252.05
2016,5,16,14,0,31.0,371.0,3.4,27.0,399.0,367.95,274.09
2016,5,16,14,15,27.0,346.0,3.5,26.5,370.0,338.72,253.35
2016,5,16,14,30,23.0,321.0,3.6,26.0,341.0,311.65,234.14
2016,5,16,14,45,46.0,346.5,3.7,26.0,385.0,344.24,259.2
2016,5,16,15,0,69.0,372.0,3.8,26.0,429.0,374.89,282.4
2016,5,16,15,15,106.5,362.5,3.85,26.0,444.5,380.39,287.04
2016,5,16,15,30,144.0,353.0,3.9,26.0,460.0,377.87,285.36
2016,5,16,15,45,210.5,322.5,4.0,26.0,467.5,370.12,279.24
2016,5,16,16,0,277.0,292.0,4.1,26.0,475.0,350.58,263.1
2016,5,16,16,15,346.0,251.5,4.1,25.5,462.0,320.67,238.07
2016,5,16,16,30,415.0,211.0,4.1,25.0,449.0,278.36,201.86
2016,5,16,16,45,335.5,202.5,4.1,24.5,382.5,231.44,166.28
2016,5,16,17,0,256.0,194.0,4.1,24.0,316.0,188.88,135.7
2016,5,16,17,15,241.5,171.5,4.05,23.5,275.5,151.2,108.17
2016,5,16,17,30,227.0,149.0,4.0,23.0,235.0,115.56,85.69
2016,5,16,17,45,358.5,111.0,3.95,23.0,221.0,78.47,62.16
2016,5,16,18,0,490.0,73.0,3.9,23.0,207.0,52.53,39.87
2016,5,16,18,15,415.0,62.5,3.65,22.0,157.5,46.68,34.82
2016,5,16,18,30,340.0,52.0,3.4,21.0,108.0,39.44,28.28
2016,5,16,18,45,239.5,36.5,3.2,20.5,68.5,28.21,17.92
2016,5,16,19,0,139.0,21.0,3.0,20.0,29.0,16.49,2.75
2016,5,16,19,15,69.5,10.5,2.9,19.5,14.5,10.01,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,2.5,2.0,17.0,2.5,2.38,0.0
2016,5,17,6,0,0.0,5.0,2.4,17.0,5.0,4.62,0.0
2016,5,17,6,15,0.0,11.0,2.55,17.5,11.0,10.18,2.65
2016,5,17,6,30,0.0,17.0,2.7,18.0,17.0,15.75,7.52
2016,5,17,6,45,0.0,25.0,2.85,18.5,25.0,23.18,13.9
2016,5,17,7,0,0.0,33.0,3.0,19.0,33.0,30.62,20.2
2016,5,17,7,15,0.0,25.5,3.1,19.0,25.5,23.65,14.32
2016,5,17,7,30,0.0,18.0,3.2,19.0,18.0,16.69,8.42
2016,5,17,7,45,0.0,71.5,3.35,19.5,71.5,66.53,49.9
2016,5,17,8,0,0.0,125.0,3.5,20.0,125.0,118.55,92.19
2016,5,17,8,15,0.0,140.5,3.5,20.5,140.5,133.46,103.64
2016,5,17,8,30,0.0,156.0,3.5,21.0,156.0,148.37,114.99
2016,5,17,8,45,15.0,207.0,3.5,21.5,217.0,210.91,164.35
2016,5,17,9,0,30.0,258.0,3.5,22.0,278.0,285.18,221.53
2016,5,17,9,15,15.0,201.0,3.45,22.0,211.0,204.63,157.96
2016,5,17,9,30,0.0,144.0,3.4,22.0,144.0,135.62,103.01
2016,5,17,9,45,6.5,197.5,3.35,22.5,203.0,193.48,148.17
2016,5,17,10,0,13.0,251.0,3.3,23.0,262.0,252.02,192.7
2016,5,17,10,15,11.5,233.5,3.25,23.0,243.5,233.24,177.82
2016,5,17,10,30,10.0,216.0,3.2,23.0,225.0,214.65,163.3
2016,5,17,10,45,17.0,282.0,3.15,23.5,298.0,285.71,216.94
2016,5,17,11,0,24.0,348.0,3.1,24.0,371.0,357.05,269.29
2016,5,17,11,15,18.0,288.0,3.05,24.0,305.0,291.9,220.27
2016,5,17,11,30,12.0,228.0,3.0,24.0,239.0,227.68,171.76
2016,5,17,11,45,38.0,345.0,2.95,24.5,382.5,374.42,281.59
2016,5,17,12,0,64.0,462.0,2.9,25.0,526.0,514.26,381.32
2016,5,17,12,15,64.5,464.5,2.85,25.0,528.5,513.73,380.0
2016,5,17,12,30,65.0,467.0,2.8,25.0,531.0,512.71,379.1
2016,5,17,12,45,160.0,479.0,2.8,25.0,635.5,613.88,453.13
2016,5,17,13,0,255.0,491.0,2.8,25.0,740.0,706.7,518.93
2016,5,17,13,15,243.5,486.5,2.8,25.0,722.0,677.31,497.98
2016,5,17,13,30,232.0,482.0,2.8,25.0,704.0,651.12,479.9
2016,5,17,13,45,507.5,329.0,2.8,25.0,800.5,726.17,539.99
2016,5,17,14,0,783.0,176.0,2.8,25.0,897.0,776.65,580.53
2016,5,17,14,15,775.5,174.0,2.8,25.0,869.5,735.19,551.27
2016,5,17,14,30,768.0,172.0,2.8,25.0,842.0,692.21,520.72
2016,5,17,14,45,763.5,166.0,2.85,25.0,809.0,646.27,487.73
2016,5,17,15,0,759.0,160.0,2.9,25.0,776.0,598.96,452.86
2016,5,17,15,15,745.5,156.5,2.9,25.0,736.0,547.74,413.95
2016,5,17,15,30,732.0,153.0,2.9,25.0,696.0,493.37,371.74
2016,5,17,15,45,381.5,205.5,2.95,25.0,487.0,341.69,257.57
2016,5,17,16,0,31.0,258.0,3.0,25.0,278.0,238.1,180.99
2016,5,17,16,15,102.0,256.5,2.95,24.5,316.0,254.98,193.41
2016,5,17,16,30,173.0,255.0,2.9,24.0,354.0,257.6,193.32
2016,5,17,16,45,256.5,217.5,2.9,24.0,348.5,226.57,165.41
2016,5,17,17,0,340.0,180.0,2.9,24.0,343.0,191.2,133.71
2016,5,17,17,15,318.0,161.0,2.8,23.5,298.5,150.63,104.57
2016,5,17,17,30,296.0,142.0,2.7,23.0,254.0,112.87,82.17
2016,5,17,17,45,265.5,122.5,2.65,23.0,210.5,91.68,73.41
2016,5,17,18,0,235.0,103.0,2.6,23.0,167.0,78.58,62.24
2016,5,17,18,15,191.0,82.5,2.6,22.5,127.0,64.18,49.77
2016,5,17,18,30,147.0,62.0,2.6,22.0,87.0,49.21,36.5
2016,5,17,18,45,85.0,41.5,2.6,22.0,55.0,35.11,23.56
2016,5,17,19,0,23.0,21.0,2.6,22.0,23.0,18.42,4.47
2016,5,17,19,15,11.5,10.5,2.65,21.5,11.5,10.01,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,7.0,3.8,15.0,7.0,6.67,0.0
2016,5,18,6,0,0.0,14.0,3.8,15.0,14.0,12.98,2.64
2016,5,18,6,15,0.0,32.5,3.75,15.0,32.5,30.55,19.48
2016,5,18,6,30,0.0,51.0,3.7,15.0,51.0,48.8,35.48
2016,5,18,6,45,1.5,72.5,3.7,15.5,73.0,70.68,54.31
2016,5,18,7,0,3.0,94.0,3.7,16.0,95.0,92.56,72.83
2016,5,18,7,15,15.5,118.0,3.65,16.0,124.0,122.91,98.33
2016,5,18,7,30,28.0,142.0,3.6,16.0,153.0,160.69,129.67
2016,5,18,7,45,117.5,172.5,3.6,16.5,228.5,257.86,210.04
2016,5,18,8,0,207.0,203.0,3.6,17.0,304.0,355.79,288.91
2016,5,18,8,15,318.5,206.5,3.5,17.5,381.5,456.85,368.58
2016,5,18,8,30,430.0,210.0,3.4,18.0,459.0,568.42,453.6
2016,5,18,8,45,315.5,258.5,3.35,18.5,450.0,535.25,423.34
2016,5,18,9,0,201.0,307.0,3.3,19.0,441.0,491.62,385.61
2016,5,18,9,15,108.0,278.5,3.3,19.0,351.5,385.07,302.06
2016,5,18,9,30,15.0,250.0,3.3,19.0,262.0,253.27,197.08
2016,5,18,9,45,12.5,238.0,3.3,19.5,248.5,238.84,185.32
2016,5,18,10,0,10.0,226.0,3.3,20.0,235.0,224.54,173.45
2016,5,18,10,15,165.5,317.5,3.25,20.5,462.5,486.77,376.9
2016,5,18,10,30,321.0,409.0,3.2,21.0,690.0,746.6,563.56
2016,5,18,10,45,174.0,385.0,3.15,21.5,538.0,566.35,428.86
2016,5,18,11,0,27.0,361.0,3.1,22.0,386.0,383.78,290.22
2016,5,18,11,15,25.0,358.0,3.05,22.0,381.5,377.4,285.8
2016,5,18,11,30,23.0,355.0,3.0,22.0,377.0,361.46,273.69
2016,5,18,11,45,17.5,295.5,2.95,22.5,313.0,297.65,225.43
2016,5,18,12,0,12.0,236.0,2.9,23.0,249.0,234.68,177.48
2016,5,18,12,15,13.5,236.0,2.85,23.0,250.0,235.68,178.39
2016,5,18,12,30,15.0,236.0,2.8,23.0,251.0,236.54,179.06
2016,5,18,12,45,14.0,239.0,2.8,23.5,253.0,237.74,179.57
2016,5,18,13,0,13.0,242.0,2.8,24.0,255.0,238.88,180.05
2016,5,18,13,15,15.5,281.0,2.8,24.0,296.5,276.78,208.63
2016,5,18,13,30,18.0,320.0,2.8,24.0,338.0,314.07,236.44
2016,5,18,13,45,148.0,384.5,2.85,24.0,521.5,480.95,362.48
2016,5,18,14,0,278.0,449.0,2.9,24.0,705.0,630.76,470.66
2016,5,18,14,15,145.5,350.0,2.95,24.0,484.0,429.74,324.33
2016,5,18,14,30,13.0,251.0,3.0,24.0,263.0,241.19,182.16
2016,5,18,14,45,16.5,269.5,3.1,24.0,284.0,258.85,196.35
2016,5,18,15,0,20.0,288.0,3.2,24.0,305.0,275.67,209.41
2016,5,18,15,15,29.5,296.5,3.3,23.5,319.5,282.27,215.24
2016,5,18,15,30,39.0,305.0,3.4,23.0,334.0,289.98,221.9
2016,5,18,15,45,23.5,252.5,3.5,23.0,270.0,238.94,183.18
2016,5,18,16,0,8.0,200.0,3.6,23.0,206.0,185.04,141.92
2016,5,18,16,15,5.5,185.5,3.65,22.5,189.5,170.16,131.0
2016,5,18,16,30,3.0,171.0,3.7,22.0,173.0,155.62,120.2
2016,5,18,16,45,1.5,152.0,3.75,22.0,153.0,137.83,106.47
2016,5,18,17,0,0.0,133.0,3.8,22.0,133.0,120.35,92.86
2016,5,18,17,15,0.0,116.0,3.8,21.5,116.0,104.96,80.89
2016,5,18,17,30,0.0,99.0,3.8,21.0,99.0,89.68,68.8
2016,5,18,17,45,0.0,82.0,3.8,20.5,82.0,74.73,59.58
2016,5,18,18,0,0.0,65.0,3.8,20.0,65.0,59.8,46.74
2016,5,18,18,15,136.0,63.0,3.65,19.5,86.0,49.94,38.05
2016,5,18,18,30,272.0,61.0,3.5,19.0,107.0,46.34,34.54
2016,5,18,18,45,179.0,42.0,3.35,18.5,68.0,32.5,21.81
2016,5,18,19,0,86.0,23.0,3.2,18.0,29.0,19.14,5.77
2016,5,18,19,15,43.0,11.5,3.15,17.5,14.5,10.96,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.5,2.35,15.0,2.5,2.38,0.0
2016,5,19,6,0,0.0,5.0,2.6,15.0,5.0,4.62,0.0
2016,5,19,6,15,0.0,11.0,2.85,15.0,11.0,10.18,2.75
2016,5,19,6,30,0.0,17.0,3.1,15.0,17.0,15.75,7.67
2016,5,19,6,45,0.0,24.5,3.35,15.0,24.5,22.72,13.76
2016,5,19,7,0,0.0,32.0,3.6,15.0,32.0,29.69,19.79
2016,5,19,7,15,0.0,28.5,3.4,15.0,28.5,26.44,17.0
2016,5,19,7,30,0.0,25.0,3.2,15.0,25.0,23.2,14.18
2016,5,19,7,45,0.0,24.0,3.0,15.5,24.0,22.28,13.3
2016,5,19,8,0,0.0,23.0,2.8,16.0,23.0,21.36,12.43
2016,5,19,8,15,0.0,27.0,2.85,16.0,27.0,25.09,15.5
2016,5,19,8,30,0.0,31.0,2.9,16.0,31.0,28.82,18.56
2016,5,19,8,45,0.0,40.0,3.0,16.5,40.0,37.22,25.43
2016,5,19,9,0,0.0,49.0,3.1,17.0,49.0,45.63,32.23
2016,5,19,9,15,0.0,57.5,3.05,17.0,57.5,53.58,38.67
2016,5,19,9,30,0.0,66.0,3.0,17.0,66.0,61.55,45.08
2016,5,19,9,45,0.0,93.0,2.95,17.0,93.0,86.86,65.58
2016,5,19,10,0,0.0,120.0,2.9,17.0,120.0,112.57,86.18
2016,5,19,10,15,1.5,136.0,2.5,17.0,137.5,129.31,99.45
2016,5,19,10,30,3.0,152.0,2.1,17.0,155.0,146.09,112.64
2016,5,19,10,45,7.5,196.5,1.7,17.5,204.0,193.24,149.38
2016,5,19,11,0,12.0,241.0,1.3,18.0,253.0,240.56,185.17
2016,5,19,11,15,37.5,345.5,1.25,18.0,382.0,377.14,288.14
2016,5,19,11,30,63.0,450.0,1.2,18.0,511.0,506.5,380.88
2016,5,19,11,45,252.5,441.5,1.2,18.5,688.0,700.82,520.11
2016,5,19,12,0,442.0,433.0,1.2,19.0,865.0,877.91,638.87
2016,5,19,12,15,383.0,454.5,1.2,19.5,830.0,826.33,600.08
2016,5,19,12,30,324.0,476.0,1.2,20.0,795.0,779.7,567.01
2016,5,19,12,45,301.0,481.0,1.2,20.5,776.0,751.13,546.84
2016,5,19,13,0,278.0,486.0,1.2,21.0,757.0,722.22,526.22
2016,5,19,13,15,151.0,423.0,1.2,21.5,570.0,535.98,396.25
2016,5,19,13,30,24.0,360.0,1.2,22.0,383.0,356.35,265.73
2016,5,19,13,45,21.0,336.5,1.2,22.5,357.0,330.2,247.34
2016,5,19,14,0,18.0,313.0,1.2,23.0,331.0,304.44,228.25
2016,5,19,14,15,23.5,328.5,1.2,23.0,350.0,320.13,240.26
2016,5,19,14,30,29.0,344.0,1.2,23.0,369.0,334.64,251.16
2016,5,19,14,45,21.0,296.5,1.2,23.0,314.5,286.03,215.42
2016,5,19,15,0,13.0,249.0,1.2,23.0,260.0,236.66,178.9
2016,5,19,15,15,21.5,270.0,1.3,23.0,286.5,258.33,195.94
2016,5,19,15,30,30.0,291.0,1.4,23.0,313.0,273.79,207.93
2016,5,19,15,45,20.0,251.0,1.5,23.0,265.5,236.12,179.82
2016,5,19,16,0,10.0,211.0,1.6,23.0,218.0,195.33,149.16
2016,5,19,16,15,26.0,221.0,1.75,22.5,237.0,202.09,154.96
2016,5,19,16,30,42.0,231.0,1.9,22.0,256.0,209.68,161.04
2016,5,19,16,45,123.0,216.5,2.05,22.0,278.0,203.98,153.79
2016,5,19,17,0,204.0,202.0,2.2,22.0,300.0,193.32,142.03
2016,5,19,17,15,194.0,178.0,2.2,21.5,262.0,158.21,116.06
2016,5,19,17,30,184.0,154.0,2.2,21.0,224.0,124.65,93.96
2016,5,19,17,45,338.5,114.0,2.2,21.0,217.5,80.36,64.24
2016,5,19,18,0,493.0,74.0,2.2,21.0,211.0,53.03,40.66
2016,5,19,18,15,420.0,63.5,2.05,20.5,162.0,47.21,35.55
2016,5,19,18,30,347.0,53.0,1.9,20.0,113.0,40.08,29.04
2016,5,19,18,45,245.0,38.0,1.8,19.5,73.0,29.3,19.09
2016,5,19,19,0,143.0,23.0,1.7,19.0,33.0,18.03,5.66
2016,5,19,19,15,71.5,11.5,1.7,18.5,16.5,10.96,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.5,12.5,0.8,14.5,18.0,25.18,0.0
2016,5,20,6,0,145.0,25.0,0.9,15.0,36.0,71.6,38.52
2016,5,20,6,15,248.5,40.0,0.9,15.5,77.0,129.49,93.75
2016,5,20,6,30,352.0,55.0,0.9,16.0,118.0,197.28,151.49
2016,5,20,6,45,176.0,42.0,0.9,16.5,73.5,127.67,100.15
2016,5,20,7,0,0.0,29.0,0.9,17.0,29.0,26.9,17.22
2016,5,20,7,15,0.0,46.0,0.9,17.5,46.0,42.73,30.62
2016,5,20,7,30,0.0,63.0,0.9,18.0,63.0,58.59,43.73
2016,5,20,7,45,0.0,93.5,0.9,18.5,93.5,87.69,67.53
2016,5,20,8,0,0.0,124.0,0.9,19.0,124.0,117.47,91.34
2016,5,20,8,15,3.5,153.0,0.95,19.5,155.0,148.4,115.67
2016,5,20,8,30,7.0,182.0,1.0,20.0,186.0,179.67,139.8
2016,5,20,8,45,12.0,207.5,1.05,21.0,215.5,208.86,161.63
2016,5,20,9,0,17.0,233.0,1.1,22.0,245.0,238.36,183.26
2016,5,20,9,15,19.0,252.5,1.15,22.0,266.5,259.47,198.8
2016,5,20,9,30,21.0,272.0,1.2,22.0,288.0,280.6,214.29
2016,5,20,9,45,36.5,315.5,1.3,22.5,345.0,350.0,265.55
2016,5,20,10,0,52.0,359.0,1.4,23.0,402.0,409.7,308.32
2016,5,20,10,15,83.5,395.5,1.45,23.5,467.5,477.6,356.58
2016,5,20,10,30,115.0,432.0,1.5,24.0,533.0,557.36,411.77
2016,5,20,10,45,484.5,288.0,1.6,24.5,733.0,793.7,583.21
2016,5,20,11,0,854.0,144.0,1.7,25.0,933.0,1002.75,719.04
2016,5,20,11,15,858.5,145.0,1.7,25.0,952.5,1008.96,719.82
2016,5,20,11,30,863.0,146.0,1.7,25.0,972.0,1011.69,720.93
2016,5,20,11,45,872.0,142.5,1.75,25.5,985.5,1011.06,719.37
2016,5,20,12,0,881.0,139.0,1.8,26.0,999.0,1006.93,715.78
2016,5,20,12,15,881.0,139.0,1.8,26.0,1002.5,993.9,707.5
2016,5,20,12,30,881.0,139.0,1.8,26.0,1006.0,977.63,697.36
2016,5,20,12,45,878.0,140.0,1.8,26.0,1001.0,956.38,684.16
2016,5,20,13,0,875.0,141.0,1.8,26.0,996.0,932.2,669.18
2016,5,20,13,15,872.0,140.0,1.8,26.0,983.0,903.37,651.22
2016,5,20,13,30,869.0,139.0,1.8,26.0,970.0,871.79,631.46
2016,5,20,13,45,861.5,139.5,1.8,26.5,948.5,835.22,607.15
2016,5,20,14,0,854.0,140.0,1.8,27.0,927.0,796.45,581.35
2016,5,20,14,15,847.0,138.0,1.8,27.0,899.0,753.85,553.94
2016,5,20,14,30,840.0,136.0,1.8,27.0,871.0,709.42,523.92
2016,5,20,14,45,833.0,132.5,1.85,27.0,837.0,662.06,490.91
2016,5,20,15,0,826.0,129.0,1.9,27.0,803.0,611.79,454.92
2016,5,20,15,15,813.5,126.5,1.95,26.5,762.0,558.96,416.76
2016,5,20,15,30,801.0,124.0,2.0,26.0,721.0,505.8,376.92
2016,5,20,15,45,783.0,121.5,2.05,26.0,675.0,450.11,333.11
2016,5,20,16,0,765.0,119.0,2.1,26.0,629.0,395.21,288.54
2016,5,20,16,15,744.5,115.0,2.1,26.0,579.5,339.24,242.0
2016,5,20,16,30,724.0,111.0,2.1,26.0,530.0,280.6,192.74
2016,5,20,16,45,695.0,107.0,2.15,26.0,477.0,225.86,146.94
2016,5,20,17,0,666.0,103.0,2.2,26.0,424.0,174.19,105.45
2016,5,20,17,15,629.5,96.5,2.1,25.5,370.5,123.18,69.62
2016,5,20,17,30,593.0,90.0,2.0,25.0,317.0,76.58,46.38
2016,5,20,17,45,542.5,82.0,1.9,24.5,264.5,56.23,42.78
2016,5,20,18,0,492.0,74.0,1.8,24.0,212.0,52.9,40.05
2016,5,20,18,15,420.0,63.5,1.65,23.5,162.5,47.09,34.99
2016,5,20,18,30,348.0,53.0,1.5,23.0,113.0,40.04,28.63
2016,5,20,18,45,245.0,38.0,1.4,22.5,73.0,29.26,18.83
2016,5,20,19,0,142.0,23.0,1.3,22.0,33.0,18.0,6.01
2016,5,20,19,15,71.0,11.5,1.35,21.5,16.5,10.96,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,13.5,15.37,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,27.0,37.64,18.57
2016,5,21,6,15,102.5,48.5,2.35,20.5,64.5,90.8,65.0
2016,5,21,6,30,162.0,73.0,2.4,21.0,102.0,144.88,110.34
2016,5,21,6,45,81.0,62.5,2.45,21.5,77.0,100.25,76.8
2016,5,21,7,0,0.0,52.0,2.5,22.0,52.0,48.33,34.59
2016,5,21,7,15,0.0,69.5,2.5,22.0,69.5,64.8,48.21
2016,5,21,7,30,0.0,87.0,2.5,22.0,87.0,81.67,61.93
2016,5,21,7,45,0.0,73.0,2.55,22.5,73.0,67.94,50.36
2016,5,21,8,0,0.0,59.0,2.6,23.0,59.0,54.88,39.42
2016,5,21,8,15,16.0,142.0,2.6,23.5,151.5,146.3,113.12
2016,5,21,8,30,32.0,225.0,2.6,24.0,244.0,251.65,195.02
2016,5,21,8,45,250.0,232.0,2.65,24.5,398.5,453.11,352.13
2016,5,21,9,0,468.0,239.0,2.7,25.0,553.0,661.69,505.15
2016,5,21,9,15,453.5,264.0,2.7,25.0,585.5,690.35,522.2
2016,5,21,9,30,439.0,289.0,2.7,25.0,618.0,716.15,538.25
2016,5,21,9,45,379.0,331.5,2.7,25.5,627.0,705.1,526.52
2016,5,21,10,0,319.0,374.0,2.7,26.0,636.0,700.33,519.19
2016,5,21,10,15,227.0,405.0,2.65,26.0,595.5,636.96,471.71
2016,5,21,10,30,135.0,436.0,2.6,26.0,555.0,580.79,428.92
2016,5,21,10,45,125.5,448.5,2.6,26.0,561.5,583.45,430.15
2016,5,21,11,0,116.0,461.0,2.6,26.0,568.0,585.18,430.44
2016,5,21,11,15,86.0,451.5,2.55,26.0,532.0,532.86,392.47
2016,5,21,11,30,56.0,442.0,2.5,26.0,496.0,491.06,361.84
2016,5,21,11,45,117.5,472.5,2.5,26.5,587.0,589.1,431.54
2016,5,21,12,0,179.0,503.0,2.5,27.0,678.0,675.26,490.43
2016,5,21,12,15,164.5,505.0,2.45,27.0,666.5,656.86,476.5
2016,5,21,12,30,150.0,507.0,2.4,27.0,655.0,637.93,462.97
2016,5,21,12,45,125.0,498.0,2.4,27.0,621.5,598.38,435.34
2016,5,21,13,0,100.0,489.0,2.4,27.0,588.0,555.72,405.51
2016,5,21,13,15,199.0,477.5,2.4,27.0,670.0,628.73,459.13
2016,5,21,13,30,298.0,466.0,2.4,27.0,752.0,692.9,504.88
2016,5,21,13,45,506.5,345.5,2.45,27.5,818.5,739.25,541.0
2016,5,21,14,0,715.0,225.0,2.5,28.0,885.0,768.39,564.61
2016,5,21,14,15,440.5,331.0,2.55,28.0,733.5,629.0,463.48
2016,5,21,14,30,166.0,437.0,2.6,28.0,582.0,509.97,375.14
2016,5,21,14,45,233.0,407.5,2.65,28.0,603.0,515.98,381.47
2016,5,21,15,0,300.0,378.0,2.7,28.0,624.0,512.65,379.99
2016,5,21,15,15,435.5,312.0,2.75,27.5,648.0,509.28,379.3
2016,5,21,15,30,571.0,246.0,2.8,27.0,672.0,494.18,368.41
2016,5,21,15,45,555.0,236.0,2.85,27.0,629.0,443.99,329.53
2016,5,21,16,0,539.0,226.0,2.9,27.0,586.0,394.83,290.66
2016,5,21,16,15,514.0,217.0,2.9,26.5,538.5,344.74,250.92
2016,5,21,16,30,489.0,208.0,2.9,26.0,491.0,297.05,212.52
2016,5,21,16,45,462.5,194.5,2.95,26.0,442.0,248.11,173.04
2016,5,21,17,0,436.0,181.0,3.0,26.0,393.0,202.19,137.16
2016,5,21,17,15,397.5,167.0,2.95,25.5,342.0,157.96,106.22
2016,5,21,17,30,359.0,153.0,2.9,25.0,291.0,123.62,88.29
2016,5,21,17,45,306.5,136.0,2.85,25.0,241.0,100.78,80.5
2016,5,21,18,0,254.0,119.0,2.8,25.0,191.0,89.53,71.03
2016,5,21,18,15,199.0,96.0,2.65,24.5,144.5,73.66,57.46
2016,5,21,18,30,144.0,73.0,2.5,24.0,98.0,57.15,43.0
2016,5,21,18,45,89.0,47.0,2.45,23.5,61.0,39.3,27.1
2016,5,21,19,0,34.0,21.0,2.4,23.0,24.0,18.56,6.74
2016,5,21,19,15,17.0,10.5,2.4,22.5,12.0,10.01,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,0.0,11.0,2.05,21.5,11.0,10.48,0.0
2016,5,22,6,0,0.0,22.0,2.2,22.0,22.0,20.61,8.39
2016,5,22,6,15,21.0,43.5,2.3,22.0,47.5,51.3,35.12
2016,5,22,6,30,42.0,65.0,2.4,22.0,73.0,82.28,61.21
2016,5,22,6,45,66.0,87.0,2.55,22.5,104.0,117.07,90.31
2016,5,22,7,0,90.0,109.0,2.7,23.0,135.0,160.34,125.99
2016,5,22,7,15,241.5,118.5,2.7,23.0,208.0,260.06,207.26
2016,5,22,7,30,393.0,128.0,2.7,23.0,281.0,378.02,301.32
2016,5,22,7,45,394.5,154.5,2.75,23.5,327.5,427.43,338.44
2016,5,22,8,0,396.0,181.0,2.8,24.0,374.0,475.76,373.81
2016,5,22,8,15,226.5,213.0,2.8,24.0,326.0,397.07,310.74
2016,5,22,8,30,57.0,245.0,2.8,24.0,278.0,292.22,226.27
2016,5,22,8,45,58.5,267.0,2.8,24.5,304.0,317.56,244.76
2016,5,22,9,0,60.0,289.0,2.8,25.0,330.0,342.78,262.48
2016,5,22,9,15,372.0,235.5,2.75,25.0,513.0,589.32,451.83
2016,5,22,9,30,684.0,182.0,2.7,25.0,696.0,826.55,620.93
2016,5,22,9,45,695.0,188.0,2.7,25.5,734.5,859.87,638.96
2016,5,22,10,0,706.0,194.0,2.7,26.0,773.0,890.95,656.96
2016,5,22,10,15,363.5,255.5,2.7,26.0,554.5,633.73,474.62
2016,5,22,10,30,21.0,317.0,2.7,26.0,336.0,324.14,241.91
2016,5,22,10,45,19.0,307.5,2.75,26.5,325.0,312.44,233.56
2016,5,22,11,0,17.0,298.0,2.8,27.0,314.0,300.8,224.28
2016,5,22,11,15,18.5,315.5,2.8,27.0,333.0,318.91,237.45
2016,5,22,11,30,20.0,333.0,2.8,27.0,352.0,336.85,250.36
2016,5,22,11,45,16.0,284.5,2.85,27.0,300.0,285.44,212.41
2016,5,22,12,0,12.0,236.0,2.9,27.0,248.0,234.6,174.65
2016,5,22,12,15,15.5,287.0,2.95,27.0,303.0,286.11,213.08
2016,5,22,12,30,19.0,338.0,3.0,27.0,358.0,337.15,250.45
2016,5,22,12,45,38.5,397.0,3.1,27.5,435.5,415.47,307.11
2016,5,22,13,0,58.0,456.0,3.2,28.0,513.0,486.0,356.95
2016,5,22,13,15,74.0,464.0,3.25,28.0,535.5,502.91,369.23
2016,5,22,13,30,90.0,472.0,3.3,28.0,558.0,518.36,380.69
2016,5,22,13,45,53.5,386.5,3.35,28.0,437.0,403.59,298.52
2016,5,22,14,0,17.0,301.0,3.4,28.0,316.0,292.58,217.3
2016,5,22,14,15,141.5,362.5,3.4,28.0,487.0,437.55,326.72
2016,5,22,14,30,266.0,424.0,3.4,28.0,658.0,566.27,419.72
2016,5,22,14,45,489.0,306.5,3.45,28.0,714.5,591.0,440.83
2016,5,22,15,0,712.0,189.0,3.5,28.0,771.0,594.65,445.76
2016,5,22,15,15,598.0,229.5,3.5,28.0,702.0,528.15,395.07
2016,5,22,15,30,484.0,270.0,3.5,28.0,633.0,471.2,351.42
2016,5,22,15,45,481.0,250.5,3.55,28.0,592.0,423.46,314.74
2016,5,22,16,0,478.0,231.0,3.6,28.0,551.0,375.61,276.97
2016,5,22,16,15,538.5,195.0,3.55,27.5,528.5,335.34,243.17
2016,5,22,16,30,599.0,159.0,3.5,27.0,506.0,287.54,201.86
2016,5,22,16,45,566.5,152.0,3.45,27.0,455.0,236.93,160.22
2016,5,22,17,0,534.0,145.0,3.4,27.0,404.0,189.69,122.9
2016,5,22,17,15,495.0,135.0,3.25,26.5,352.5,143.04,90.2
2016,5,22,17,30,456.0,125.0,3.1,26.0,301.0,101.03,67.81
2016,5,22,17,45,397.5,114.0,3.0,26.0,250.0,80.28,62.89
2016,5,22,18,0,339.0,103.0,2.9,26.0,199.0,74.53,58.07
2016,5,22,18,15,274.0,86.0,2.8,25.5,152.5,66.85,51.47
2016,5,22,18,30,209.0,69.0,2.7,25.0,106.0,54.42,40.54
2016,5,22,18,45,133.5,47.0,2.65,25.0,67.5,37.88,25.79
2016,5,22,19,0,58.0,25.0,2.6,25.0,29.0,20.73,8.5
2016,5,22,19,15,29.0,12.5,2.65,24.5,14.5,11.91,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
