Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,58.0,13.5,2.3,21.5,18.0,23.48,0.0
2016,5,23,6,0,116.0,27.0,2.5,22.0,36.0,67.47,37.59
2016,5,23,6,15,208.0,44.0,2.6,22.0,76.0,121.72,86.73
2016,5,23,6,30,300.0,61.0,2.7,22.0,116.0,185.24,140.22
2016,5,23,6,45,150.0,32.0,2.85,22.5,59.5,104.04,79.28
2016,5,23,7,0,0.0,3.0,3.0,23.0,3.0,2.78,0.0
2016,5,23,7,15,109.0,78.0,3.05,23.0,121.0,138.58,109.5
2016,5,23,7,30,218.0,153.0,3.1,23.0,239.0,296.64,236.65
2016,5,23,7,45,109.0,137.5,3.2,23.5,180.5,212.84,168.42
2016,5,23,8,0,0.0,122.0,3.3,24.0,122.0,115.42,87.99
2016,5,23,8,15,0.0,101.0,3.35,24.5,101.0,94.51,70.88
2016,5,23,8,30,0.0,80.0,3.4,25.0,80.0,74.53,54.52
2016,5,23,8,45,0.0,87.0,3.45,25.5,87.0,81.1,59.46
2016,5,23,9,0,0.0,94.0,3.5,26.0,94.0,87.67,64.35
2016,5,23,9,15,0.0,101.0,3.55,26.0,101.0,94.37,69.43
2016,5,23,9,30,0.0,108.0,3.6,26.0,108.0,101.07,74.5
2016,5,23,9,45,7.5,180.0,3.65,26.5,186.0,177.22,133.5
2016,5,23,10,0,15.0,252.0,3.7,27.0,264.0,254.64,191.9
2016,5,23,10,15,16.0,261.5,3.75,27.0,275.5,264.8,199.08
2016,5,23,10,30,17.0,271.0,3.8,27.0,287.0,274.91,206.38
2016,5,23,10,45,16.5,280.5,3.9,27.5,296.0,283.49,212.07
2016,5,23,11,0,16.0,290.0,4.0,28.0,305.0,291.97,217.68
2016,5,23,11,15,8.0,207.0,4.05,28.0,214.5,203.61,151.27
2016,5,23,11,30,0.0,124.0,4.1,28.0,124.0,116.53,84.79
2016,5,23,11,45,5.0,162.5,4.15,28.0,167.5,157.96,116.7
2016,5,23,12,0,10.0,201.0,4.2,28.0,211.0,199.29,148.1
2016,5,23,12,15,15.5,274.5,4.25,28.0,290.0,274.17,204.16
2016,5,23,12,30,21.0,348.0,4.3,28.0,369.0,348.54,258.84
2016,5,23,12,45,17.5,310.5,4.35,28.5,328.5,308.47,228.75
2016,5,23,13,0,14.0,273.0,4.4,29.0,288.0,268.84,199.17
2016,5,23,13,15,23.5,335.0,4.4,29.0,358.5,336.95,249.67
2016,5,23,13,30,33.0,397.0,4.4,29.0,429.0,400.14,295.66
2016,5,23,13,45,25.0,348.5,4.4,29.0,372.5,345.29,255.67
2016,5,23,14,0,17.0,300.0,4.4,29.0,316.0,291.64,216.43
2016,5,23,14,15,67.0,366.5,4.35,29.0,426.0,386.21,287.31
2016,5,23,14,30,117.0,433.0,4.3,29.0,536.0,472.32,350.11
2016,5,23,14,45,432.0,301.0,4.25,29.0,658.0,549.27,411.08
2016,5,23,15,0,747.0,169.0,4.2,29.0,780.0,600.26,450.31
2016,5,23,15,15,528.5,252.0,4.15,28.5,674.0,509.88,381.75
2016,5,23,15,30,310.0,335.0,4.1,28.0,568.0,441.76,330.18
2016,5,23,15,45,267.5,320.0,4.05,28.0,512.0,389.39,290.88
2016,5,23,16,0,225.0,305.0,4.0,28.0,456.0,346.07,258.07
2016,5,23,16,15,357.0,248.5,3.95,27.5,466.0,323.18,237.87
2016,5,23,16,30,489.0,192.0,3.9,27.0,476.0,284.99,203.29
2016,5,23,16,45,457.0,179.5,3.9,27.0,425.0,235.91,163.63
2016,5,23,17,0,425.0,167.0,3.9,27.0,374.0,190.49,128.17
2016,5,23,17,15,394.5,152.5,3.8,26.5,326.5,147.47,97.58
2016,5,23,17,30,364.0,138.0,3.7,26.0,279.0,108.2,75.11
2016,5,23,17,45,323.5,121.5,3.65,26.0,232.5,91.08,72.04
2016,5,23,18,0,283.0,105.0,3.6,26.0,186.0,80.05,62.75
2016,5,23,18,15,230.0,86.5,3.6,25.5,143.0,67.11,51.71
2016,5,23,18,30,177.0,68.0,3.6,25.0,100.0,53.66,39.92
2016,5,23,18,45,113.0,47.0,3.6,25.0,65.0,37.87,25.82
2016,5,23,19,0,49.0,26.0,3.6,25.0,30.0,22.53,10.11
2016,5,23,19,15,24.5,13.0,3.7,24.5,15.0,12.39,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,22.5,14.0,2.6,21.5,15.5,17.46,0.0
2016,5,24,6,0,45.0,28.0,2.7,22.0,31.0,43.3,23.33
2016,5,24,6,15,108.5,49.5,2.9,22.0,66.5,93.27,66.62
2016,5,24,6,30,172.0,71.0,3.1,22.0,102.0,145.4,110.37
2016,5,24,6,45,251.5,82.5,3.3,22.5,145.5,199.22,155.54
2016,5,24,7,0,331.0,94.0,3.5,23.0,189.0,269.61,213.74
2016,5,24,7,15,332.0,116.5,3.65,23.0,229.0,312.71,249.54
2016,5,24,7,30,333.0,139.0,3.8,23.0,269.0,346.5,277.08
2016,5,24,7,45,196.0,169.0,4.0,23.5,249.0,301.7,239.93
2016,5,24,8,0,59.0,199.0,4.2,24.0,229.0,242.13,189.8
2016,5,24,8,15,60.5,223.5,4.25,24.5,256.5,270.61,211.2
2016,5,24,8,30,62.0,248.0,4.3,25.0,284.0,298.98,231.97
2016,5,24,8,45,148.0,275.5,4.4,25.5,372.5,408.0,315.93
2016,5,24,9,0,234.0,303.0,4.5,26.0,461.0,512.98,394.41
2016,5,24,9,15,232.5,328.0,4.55,26.0,494.0,544.61,416.11
2016,5,24,9,30,231.0,353.0,4.6,26.0,527.0,575.14,437.1
2016,5,24,9,45,172.0,374.5,4.65,26.5,508.0,547.96,413.85
2016,5,24,10,0,113.0,396.0,4.7,27.0,489.0,517.09,388.13
2016,5,24,10,15,120.0,407.0,4.65,27.0,509.5,535.42,400.88
2016,5,24,10,30,127.0,418.0,4.6,27.0,530.0,553.37,413.15
2016,5,24,10,45,72.5,366.0,4.6,27.5,430.5,434.21,324.63
2016,5,24,11,0,18.0,314.0,4.6,28.0,331.0,317.32,236.48
2016,5,24,11,15,20.5,318.5,4.6,28.0,338.0,323.73,241.37
2016,5,24,11,30,23.0,323.0,4.6,28.0,345.0,338.38,252.04
2016,5,24,11,45,112.0,395.5,4.65,28.5,505.0,506.0,375.83
2016,5,24,12,0,201.0,468.0,4.7,29.0,665.0,661.42,485.7
2016,5,24,12,15,182.0,488.0,4.7,29.0,667.0,656.44,480.5
2016,5,24,12,30,163.0,508.0,4.7,29.0,669.0,650.57,475.5
2016,5,24,12,45,105.5,475.0,4.7,29.0,579.5,552.72,405.72
2016,5,24,13,0,48.0,442.0,4.7,29.0,490.0,463.36,340.95
2016,5,24,13,15,61.0,451.5,4.65,29.0,511.0,479.48,353.13
2016,5,24,13,30,74.0,461.0,4.6,29.0,532.0,494.33,364.04
2016,5,24,13,45,72.0,449.0,4.55,29.0,517.0,475.86,350.88
2016,5,24,14,0,70.0,437.0,4.5,29.0,502.0,457.49,337.89
2016,5,24,14,15,177.5,428.5,4.45,29.0,586.5,522.36,387.09
2016,5,24,14,30,285.0,420.0,4.4,29.0,671.0,575.82,426.76
2016,5,24,14,45,308.0,395.5,4.35,29.0,656.5,551.8,409.74
2016,5,24,15,0,331.0,371.0,4.3,29.0,642.0,525.31,390.86
2016,5,24,15,15,228.0,363.5,4.15,28.5,546.0,444.63,331.82
2016,5,24,15,30,125.0,356.0,4.0,28.0,450.0,370.87,277.66
2016,5,24,15,45,205.0,325.5,3.9,28.0,468.5,370.58,277.26
2016,5,24,16,0,285.0,295.0,3.8,28.0,487.0,356.84,265.36
2016,5,24,16,15,266.5,273.5,3.65,27.5,441.5,313.07,231.77
2016,5,24,16,30,248.0,252.0,3.5,27.0,396.0,271.41,199.58
2016,5,24,16,45,167.0,228.5,3.35,27.0,321.5,222.78,163.99
2016,5,24,17,0,86.0,205.0,3.2,27.0,247.0,184.2,137.28
2016,5,24,17,15,72.0,183.0,3.1,26.5,215.0,157.35,117.82
2016,5,24,17,30,58.0,161.0,3.0,26.0,183.0,132.36,100.28
2016,5,24,17,45,44.5,136.0,2.95,26.0,151.0,110.52,88.34
2016,5,24,18,0,31.0,111.0,2.9,26.0,119.0,91.79,72.64
2016,5,24,18,15,18.0,86.0,2.95,25.5,90.5,75.12,58.5
2016,5,24,18,30,5.0,61.0,3.0,25.0,62.0,54.27,40.46
2016,5,24,18,45,2.5,38.0,3.05,25.0,38.5,34.63,23.18
2016,5,24,19,0,0.0,15.0,3.1,25.0,15.0,13.91,4.29
2016,5,24,19,15,0.0,7.5,3.1,24.5,7.5,7.15,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.0,3.35,23.0,5.0,4.77,0.0
2016,5,25,6,0,0.0,10.0,3.4,23.0,10.0,9.26,0.86
2016,5,25,6,15,0.0,23.0,3.5,23.0,23.0,21.33,11.52
2016,5,25,6,30,0.0,36.0,3.6,23.0,36.0,33.43,21.82
2016,5,25,6,45,0.0,51.5,3.7,23.5,51.5,47.89,33.93
2016,5,25,7,0,0.0,67.0,3.8,24.0,67.0,62.8,46.2
2016,5,25,7,15,0.0,66.5,3.9,24.0,66.5,61.86,45.39
2016,5,25,7,30,0.0,66.0,4.0,24.0,66.0,61.39,44.89
2016,5,25,7,45,0.0,59.5,4.1,24.5,59.5,55.33,39.69
2016,5,25,8,0,0.0,53.0,4.2,25.0,53.0,49.28,34.54
2016,5,25,8,15,0.0,45.5,4.2,25.0,45.5,42.31,28.76
2016,5,25,8,30,0.0,38.0,4.2,25.0,38.0,35.34,23.01
2016,5,25,8,45,0.0,96.0,4.25,25.5,96.5,89.57,66.24
2016,5,25,9,0,0.0,154.0,4.3,26.0,155.0,145.53,109.86
2016,5,25,9,15,0.0,149.5,4.35,26.0,150.5,140.98,105.94
2016,5,25,9,30,0.0,145.0,4.4,26.0,146.0,136.53,102.22
2016,5,25,9,45,1.5,150.0,4.45,26.5,152.0,142.67,106.62
2016,5,25,10,0,3.0,155.0,4.5,27.0,158.0,148.88,111.05
2016,5,25,10,15,5.0,167.5,4.45,27.0,172.0,162.82,121.65
2016,5,25,10,30,7.0,180.0,4.4,27.0,186.0,176.8,132.22
2016,5,25,10,45,5.0,165.5,4.4,27.5,170.5,160.95,119.58
2016,5,25,11,0,3.0,151.0,4.4,28.0,155.0,145.14,107.06
2016,5,25,11,15,8.5,210.5,4.35,28.0,219.5,207.43,154.48
2016,5,25,11,30,14.0,270.0,4.3,28.0,284.0,269.85,201.15
2016,5,25,11,45,19.5,323.5,4.25,28.0,343.0,326.36,242.77
2016,5,25,12,0,25.0,377.0,4.2,28.0,402.0,390.59,289.41
2016,5,25,12,15,32.5,403.0,4.15,28.0,435.5,421.14,311.36
2016,5,25,12,30,40.0,429.0,4.1,28.0,469.0,450.76,332.6
2016,5,25,12,45,32.5,403.0,4.05,28.0,435.5,415.36,306.85
2016,5,25,13,0,25.0,377.0,4.0,28.0,402.0,380.61,281.64
2016,5,25,13,15,31.5,393.5,4.0,28.0,424.5,398.9,295.26
2016,5,25,13,30,38.0,410.0,4.0,28.0,447.0,416.32,308.06
2016,5,25,13,45,51.5,421.0,4.0,28.5,469.5,433.41,320.23
2016,5,25,14,0,65.0,432.0,4.0,29.0,492.0,449.01,331.23
2016,5,25,14,15,51.0,399.5,3.95,29.0,446.0,403.86,298.64
2016,5,25,14,30,37.0,367.0,3.9,29.0,400.0,360.3,267.13
2016,5,25,14,45,31.0,338.0,3.85,29.0,364.5,326.67,242.82
2016,5,25,15,0,25.0,309.0,3.8,29.0,329.0,293.97,218.99
2016,5,25,15,15,18.0,268.5,3.85,29.0,283.0,255.11,190.42
2016,5,25,15,30,11.0,228.0,3.9,29.0,237.0,213.92,159.82
2016,5,25,15,45,28.5,253.0,4.0,29.0,273.0,237.27,177.85
2016,5,25,16,0,46.0,278.0,4.1,29.0,309.0,260.19,195.21
2016,5,25,16,15,48.0,259.0,4.1,29.0,289.0,239.76,179.84
2016,5,25,16,30,50.0,240.0,4.1,29.0,269.0,219.15,164.27
2016,5,25,16,45,72.0,223.5,4.2,29.0,261.0,204.45,152.41
2016,5,25,17,0,94.0,207.0,4.3,29.0,253.0,187.0,138.26
2016,5,25,17,15,83.5,183.5,4.1,28.5,221.0,158.95,117.79
2016,5,25,17,30,73.0,160.0,3.9,28.0,189.0,132.42,99.26
2016,5,25,17,45,62.0,136.0,3.75,27.5,158.0,110.66,87.96
2016,5,25,18,0,51.0,112.0,3.6,27.0,127.0,92.58,73.04
2016,5,25,18,15,36.0,88.5,3.45,26.5,98.0,74.41,57.67
2016,5,25,18,30,21.0,65.0,3.3,26.0,69.0,55.84,41.63
2016,5,25,18,45,10.5,43.0,3.2,26.0,45.0,38.65,26.44
2016,5,25,19,0,0.0,21.0,3.1,26.0,21.0,19.5,8.48
2016,5,25,19,15,0.0,10.5,3.1,25.5,10.5,10.01,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,1.5,2.8,24.0,1.5,1.43,0.0
2016,5,26,6,0,0.0,3.0,2.9,24.0,3.0,2.77,0.0
2016,5,26,6,15,0.0,7.5,3.05,24.0,7.5,6.94,0.0
2016,5,26,6,30,0.0,12.0,3.2,24.0,12.0,11.11,3.46
2016,5,26,6,45,0.0,17.0,3.35,24.5,17.0,15.75,7.36
2016,5,26,7,0,0.0,22.0,3.5,25.0,22.0,20.4,11.2
2016,5,26,7,15,0.0,20.0,3.7,25.0,20.0,18.55,9.66
2016,5,26,7,30,0.0,18.0,3.9,25.0,18.0,16.69,8.1
2016,5,26,7,45,0.0,21.0,4.15,25.0,21.0,19.49,10.35
2016,5,26,8,0,0.0,24.0,4.4,25.0,24.0,22.29,12.57
2016,5,26,8,15,0.0,46.5,4.45,25.0,46.5,43.24,29.52
2016,5,26,8,30,0.0,69.0,4.5,25.0,69.0,64.25,46.31
2016,5,26,8,45,0.0,88.5,4.55,25.5,88.5,82.5,60.6
2016,5,26,9,0,0.0,108.0,4.6,26.0,108.0,101.04,74.93
2016,5,26,9,15,3.5,155.0,4.6,25.5,158.0,149.33,112.91
2016,5,26,9,30,7.0,202.0,4.6,25.0,208.0,198.24,150.93
2016,5,26,9,45,14.0,248.5,4.7,25.0,260.5,250.29,190.77
2016,5,26,10,0,21.0,295.0,4.8,25.0,313.0,302.74,230.39
2016,5,26,10,15,46.0,353.0,4.7,25.0,393.5,396.14,300.48
2016,5,26,10,30,71.0,411.0,4.6,25.0,474.0,479.83,361.74
2016,5,26,10,45,247.5,401.5,4.55,25.0,629.5,664.26,499.21
2016,5,26,11,0,424.0,392.0,4.5,25.0,785.0,837.22,622.49
2016,5,26,11,15,224.0,378.0,4.4,25.0,586.5,613.97,460.24
2016,5,26,11,30,24.0,364.0,4.3,25.0,388.0,370.76,277.82
2016,5,26,11,45,64.5,428.5,4.25,25.5,492.5,482.79,360.69
2016,5,26,12,0,105.0,493.0,4.2,26.0,597.0,583.81,432.26
2016,5,26,12,15,184.0,494.5,4.5,26.5,676.5,664.28,490.43
2016,5,26,12,30,263.0,496.0,4.8,27.0,756.0,738.61,543.82
2016,5,26,12,45,166.5,483.5,5.15,27.5,648.0,622.21,459.96
2016,5,26,13,0,70.0,471.0,5.5,28.0,540.0,510.69,378.07
2016,5,26,13,15,422.5,331.0,5.6,28.0,737.5,693.07,520.03
2016,5,26,13,30,775.0,191.0,5.7,28.0,935.0,842.62,631.47
2016,5,26,13,45,490.0,329.0,5.85,28.5,796.0,710.03,531.33
2016,5,26,14,0,205.0,467.0,6.0,29.0,657.0,589.16,437.4
2016,5,26,14,15,122.5,420.5,5.85,29.0,533.5,474.58,353.66
2016,5,26,14,30,40.0,374.0,5.7,29.0,410.0,368.53,274.71
2016,5,26,14,45,139.5,384.5,5.6,29.0,500.5,435.51,326.18
2016,5,26,15,0,239.0,395.0,5.5,29.0,591.0,493.34,369.19
2016,5,26,15,15,247.5,372.0,5.3,29.0,566.5,458.91,343.47
2016,5,26,15,30,256.0,349.0,5.1,29.0,542.0,426.56,319.09
2016,5,26,15,45,243.0,327.5,4.9,29.0,501.5,389.25,290.62
2016,5,26,16,0,230.0,306.0,4.7,29.0,461.0,349.22,259.9
2016,5,26,16,15,115.0,159.0,4.5,28.5,236.5,177.02,130.97
2016,5,26,16,30,0.0,12.0,4.3,28.0,12.0,11.15,3.28
2016,5,26,16,45,42.5,109.0,4.1,28.0,130.0,107.39,78.57
2016,5,26,17,0,85.0,206.0,3.9,28.0,248.0,185.08,137.76
2016,5,26,17,15,71.5,184.0,3.8,27.5,216.5,158.34,118.2
2016,5,26,17,30,58.0,162.0,3.7,27.0,185.0,133.39,100.68
2016,5,26,17,45,48.0,137.5,3.65,26.5,154.5,111.65,89.14
2016,5,26,18,0,38.0,113.0,3.6,26.0,124.0,93.28,73.93
2016,5,26,18,15,24.0,88.5,3.7,25.5,95.0,74.47,57.97
2016,5,26,18,30,10.0,64.0,3.8,25.0,66.0,56.69,42.55
2016,5,26,18,45,5.0,40.5,3.9,25.0,41.5,36.73,24.99
2016,5,26,19,0,0.0,17.0,4.0,25.0,17.0,15.77,6.0
2016,5,26,19,15,0.0,8.5,4.15,24.5,8.5,8.1,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,17.0,13.5,4.9,23.0,15.0,15.97,0.0
2016,5,27,6,0,34.0,27.0,4.9,23.0,30.0,39.17,21.36
2016,5,27,6,15,91.0,52.5,4.9,23.0,68.0,86.9,61.87
2016,5,27,6,30,148.0,78.0,4.9,23.0,106.0,144.78,110.03
2016,5,27,6,45,74.0,79.5,4.9,23.5,93.5,116.27,89.4
2016,5,27,7,0,0.0,81.0,4.9,24.0,81.0,77.02,57.83
2016,5,27,7,15,0.0,82.0,5.05,24.0,82.0,77.16,57.92
2016,5,27,7,30,0.0,83.0,5.2,24.0,83.0,77.66,58.17
2016,5,27,7,45,0.0,71.5,5.35,24.5,71.5,66.54,48.81
2016,5,27,8,0,0.0,60.0,5.5,25.0,60.0,55.81,39.83
2016,5,27,8,15,10.5,136.0,5.6,25.0,142.5,136.26,104.54
2016,5,27,8,30,21.0,212.0,5.7,25.0,225.0,220.4,170.73
2016,5,27,8,45,22.5,232.0,5.8,25.5,247.0,241.7,186.37
2016,5,27,9,0,24.0,252.0,5.9,26.0,269.0,263.03,201.95
2016,5,27,9,15,16.5,229.5,5.8,26.0,241.5,233.88,178.71
2016,5,27,9,30,9.0,207.0,5.7,26.0,214.0,204.91,155.71
2016,5,27,9,45,10.0,218.5,5.6,26.5,226.5,217.02,164.41
2016,5,27,10,0,11.0,230.0,5.5,27.0,239.0,229.13,172.99
2016,5,27,10,15,10.0,218.5,5.4,27.0,227.5,216.9,163.31
2016,5,27,10,30,9.0,207.0,5.3,27.0,216.0,204.74,153.76
2016,5,27,10,45,11.0,212.5,5.25,27.5,223.0,211.97,158.84
2016,5,27,11,0,13.0,218.0,5.2,28.0,230.0,219.18,163.85
2016,5,27,11,15,26.5,316.5,5.0,28.0,342.0,336.28,251.42
2016,5,27,11,30,40.0,415.0,4.8,28.0,454.0,447.08,331.74
2016,5,27,11,45,78.0,456.5,4.65,28.5,533.5,524.01,386.45
2016,5,27,12,0,116.0,498.0,4.5,29.0,613.0,607.08,444.02
2016,5,27,12,15,63.5,355.0,4.2,29.0,418.5,404.04,298.69
2016,5,27,12,30,11.0,212.0,3.9,29.0,224.0,209.89,154.91
2016,5,27,12,45,12.5,239.0,3.6,29.0,252.0,236.21,174.82
2016,5,27,13,0,14.0,266.0,3.3,29.0,280.0,262.2,193.94
2016,5,27,13,15,13.5,261.5,2.9,29.0,275.0,256.6,189.58
2016,5,27,13,30,13.0,257.0,2.5,29.0,270.0,251.01,185.31
2016,5,27,13,45,17.0,294.5,2.2,29.0,311.0,287.96,212.4
2016,5,27,14,0,21.0,332.0,1.9,29.0,352.0,324.04,238.33
2016,5,27,14,15,49.5,375.0,1.65,29.0,419.5,380.74,279.25
2016,5,27,14,30,78.0,418.0,1.4,29.0,487.0,433.63,316.26
2016,5,27,14,45,121.0,410.5,1.2,29.0,513.0,445.65,324.63
2016,5,27,15,0,164.0,403.0,1.0,29.0,539.0,454.93,330.8
2016,5,27,15,15,228.5,372.5,0.9,29.0,551.0,452.49,329.11
2016,5,27,15,30,293.0,342.0,0.8,29.0,563.0,439.39,319.3
2016,5,27,15,45,514.5,238.0,0.7,29.0,597.0,429.09,310.29
2016,5,27,16,0,736.0,134.0,0.6,29.0,631.0,395.98,281.62
2016,5,27,16,15,715.0,129.5,0.65,28.5,582.0,340.88,238.37
2016,5,27,16,30,694.0,125.0,0.7,28.0,533.0,287.46,195.4
2016,5,27,16,45,680.0,115.5,0.75,28.0,483.5,233.4,151.07
2016,5,27,17,0,666.0,106.0,0.8,28.0,434.0,180.72,108.98
2016,5,27,17,15,630.5,100.0,0.85,27.5,381.0,130.31,73.6
2016,5,27,17,30,595.0,94.0,0.9,27.0,328.0,84.15,49.58
2016,5,27,17,45,554.5,84.5,0.95,27.0,276.5,57.53,43.37
2016,5,27,18,0,514.0,75.0,1.0,27.0,225.0,53.02,39.63
2016,5,27,18,15,444.0,65.5,0.95,26.0,175.5,48.1,35.52
2016,5,27,18,30,374.0,56.0,0.9,25.0,126.0,42.09,30.24
2016,5,27,18,45,271.5,42.0,0.9,24.5,84.0,32.2,21.35
2016,5,27,19,0,169.0,28.0,0.9,24.0,42.0,21.87,10.82
2016,5,27,19,15,84.5,14.0,0.95,23.5,21.0,13.34,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,36.5,16.0,2.75,22.0,19.0,21.91,0.0
2016,5,28,6,0,73.0,32.0,2.8,22.0,38.0,59.12,34.86
2016,5,28,6,15,160.5,52.5,2.95,22.5,78.5,111.83,80.15
2016,5,28,6,30,248.0,73.0,3.1,23.0,119.0,174.07,131.76
2016,5,28,6,45,124.0,79.0,3.3,23.5,102.0,136.15,105.06
2016,5,28,7,0,0.0,85.0,3.5,24.0,85.0,81.14,61.15
2016,5,28,7,15,0.0,102.0,3.65,24.0,102.0,97.48,74.46
2016,5,28,7,30,0.0,119.0,3.8,24.0,119.0,113.81,87.47
2016,5,28,7,45,0.0,128.0,4.0,24.5,128.0,122.0,93.57
2016,5,28,8,0,0.0,137.0,4.2,25.0,137.0,130.31,99.66
2016,5,28,8,15,0.0,129.5,4.25,25.5,129.5,122.34,92.75
2016,5,28,8,30,0.0,122.0,4.3,26.0,122.0,114.71,86.21
2016,5,28,8,45,4.0,161.5,4.35,26.5,164.5,156.31,118.52
2016,5,28,9,0,8.0,201.0,4.4,27.0,207.0,198.44,150.62
2016,5,28,9,15,11.5,226.5,4.35,27.0,235.5,226.54,171.77
2016,5,28,9,30,15.0,252.0,4.3,27.0,264.0,254.79,192.87
2016,5,28,9,45,107.5,326.0,4.3,27.5,414.5,436.35,330.14
2016,5,28,10,0,200.0,400.0,4.3,28.0,565.0,602.07,449.53
2016,5,28,10,15,499.0,283.0,4.2,28.5,717.0,790.07,587.17
2016,5,28,10,30,798.0,166.0,4.1,29.0,869.0,963.41,704.03
2016,5,28,10,45,511.5,315.0,4.1,29.5,771.0,844.5,617.12
2016,5,28,11,0,225.0,464.0,4.1,30.0,673.0,694.5,505.04
2016,5,28,11,15,524.0,316.5,4.05,30.0,816.5,858.7,626.04
2016,5,28,11,30,823.0,169.0,4.0,30.0,960.0,999.89,721.12
2016,5,28,11,45,563.0,324.5,3.95,30.0,868.5,896.16,648.08
2016,5,28,12,0,303.0,480.0,3.9,30.0,777.0,779.25,561.72
2016,5,28,12,15,570.5,321.5,3.85,30.0,884.0,881.07,638.81
2016,5,28,12,30,838.0,163.0,3.8,30.0,991.0,963.94,695.5
2016,5,28,12,45,836.5,162.5,3.8,30.0,986.5,942.96,681.26
2016,5,28,13,0,835.0,162.0,3.8,30.0,982.0,919.13,665.94
2016,5,28,13,15,831.5,161.0,3.8,30.0,969.0,890.29,647.33
2016,5,28,13,30,828.0,160.0,3.8,30.0,956.0,858.87,626.99
2016,5,28,13,45,823.0,158.5,3.8,30.0,935.5,823.32,603.8
2016,5,28,14,0,818.0,157.0,3.8,30.0,915.0,785.57,579.0
2016,5,28,14,15,810.0,155.5,3.8,30.0,888.0,743.58,550.99
2016,5,28,14,30,802.0,154.0,3.8,30.0,861.0,699.99,520.17
2016,5,28,14,45,780.5,158.5,3.8,30.0,824.5,651.57,485.11
2016,5,28,15,0,759.0,163.0,3.8,30.0,788.0,603.2,449.36
2016,5,28,15,15,746.0,159.5,3.75,29.5,748.5,552.87,412.28
2016,5,28,15,30,733.0,156.0,3.7,29.0,709.0,499.25,371.77
2016,5,28,15,45,716.0,152.0,3.65,29.0,664.5,446.11,329.71
2016,5,28,16,0,699.0,148.0,3.6,29.0,620.0,393.76,287.21
2016,5,28,16,15,677.5,143.0,3.5,28.5,572.0,340.11,243.39
2016,5,28,16,30,656.0,138.0,3.4,28.0,524.0,288.26,200.28
2016,5,28,16,45,628.5,132.0,3.3,28.0,473.5,236.34,157.08
2016,5,28,17,0,601.0,126.0,3.2,28.0,423.0,187.39,117.82
2016,5,28,17,15,563.5,118.5,3.1,27.5,371.0,139.45,83.77
2016,5,28,17,30,526.0,111.0,3.0,27.0,319.0,96.52,60.83
2016,5,28,17,45,482.0,100.0,2.95,27.0,268.0,69.89,53.85
2016,5,28,18,0,438.0,89.0,2.9,27.0,217.0,63.83,48.79
2016,5,28,18,15,369.0,77.0,2.9,26.5,169.0,56.58,42.63
2016,5,28,18,30,300.0,65.0,2.9,26.0,121.0,48.95,35.89
2016,5,28,18,45,208.0,48.0,2.9,25.5,81.0,36.88,25.13
2016,5,28,19,0,116.0,31.0,2.9,25.0,41.0,25.48,13.65
2016,5,28,19,15,58.0,15.5,2.9,24.5,20.5,14.77,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,21.5,12.5,11.91,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,23.72,11.6
2016,5,29,6,15,20.0,46.5,2.25,22.0,50.5,53.92,37.43
2016,5,29,6,30,40.0,68.0,2.3,22.0,76.0,84.33,63.01
2016,5,29,6,45,65.0,89.5,2.4,22.5,107.0,118.71,91.67
2016,5,29,7,0,90.0,111.0,2.5,23.0,138.0,161.6,126.94
2016,5,29,7,15,97.0,137.0,2.55,23.0,171.0,197.47,156.12
2016,5,29,7,30,104.0,163.0,2.6,23.0,204.0,233.72,184.98
2016,5,29,7,45,341.5,148.0,2.7,23.5,311.5,385.37,306.14
2016,5,29,8,0,579.0,133.0,2.8,24.0,419.0,548.16,431.03
2016,5,29,8,15,289.5,145.5,2.85,24.0,289.0,376.64,297.1
2016,5,29,8,30,0.0,158.0,2.9,24.0,159.0,150.09,114.44
2016,5,29,8,45,13.0,206.5,2.95,24.5,216.0,208.25,160.03
2016,5,29,9,0,26.0,255.0,3.0,25.0,273.0,267.62,205.06
2016,5,29,9,15,87.5,307.0,3.0,25.0,372.0,384.9,294.48
2016,5,29,9,30,149.0,359.0,3.0,25.0,471.0,507.1,384.37
2016,5,29,9,45,192.0,377.0,3.0,25.5,529.5,567.64,426.79
2016,5,29,10,0,235.0,395.0,3.0,26.0,588.0,629.37,469.46
2016,5,29,10,15,128.0,356.0,3.0,26.0,462.0,488.59,365.97
2016,5,29,10,30,21.0,317.0,3.0,26.0,336.0,323.78,242.42
2016,5,29,10,45,23.0,333.5,3.05,26.5,355.0,341.6,255.36
2016,5,29,11,0,25.0,350.0,3.1,27.0,374.0,369.44,274.9
2016,5,29,11,15,23.5,350.5,3.05,27.0,373.0,357.68,265.89
2016,5,29,11,30,22.0,351.0,3.0,27.0,372.0,356.01,264.39
2016,5,29,11,45,81.0,426.5,3.0,27.5,506.0,496.75,366.53
2016,5,29,12,0,140.0,502.0,3.0,28.0,640.0,634.16,461.71
2016,5,29,12,15,488.0,329.5,2.95,28.0,811.5,808.8,590.51
2016,5,29,12,30,836.0,157.0,2.9,28.0,983.0,948.08,685.33
2016,5,29,12,45,832.5,158.5,2.9,28.5,978.5,927.93,669.76
2016,5,29,13,0,829.0,160.0,2.9,29.0,974.0,911.61,658.14
2016,5,29,13,15,826.0,159.0,2.85,29.0,962.0,883.44,639.77
2016,5,29,13,30,823.0,158.0,2.8,29.0,950.0,852.69,619.78
2016,5,29,13,45,816.0,158.5,2.75,29.0,930.0,817.59,596.86
2016,5,29,14,0,809.0,159.0,2.7,29.0,910.0,780.43,572.48
2016,5,29,14,15,639.5,255.5,2.6,28.5,838.5,707.33,520.27
2016,5,29,14,30,470.0,352.0,2.5,28.0,767.0,643.91,473.37
2016,5,29,14,45,631.0,246.5,2.4,28.0,780.5,630.61,466.9
2016,5,29,15,0,792.0,141.0,2.3,28.0,794.0,603.91,449.36
2016,5,29,15,15,780.0,138.5,2.15,27.5,755.0,553.53,411.96
2016,5,29,15,30,768.0,136.0,2.0,27.0,716.0,502.82,373.4
2016,5,29,15,45,748.0,134.5,1.95,27.0,671.0,449.32,331.33
2016,5,29,16,0,728.0,133.0,1.9,27.0,626.0,392.99,286.15
2016,5,29,16,15,707.5,129.0,1.9,27.0,577.5,339.01,241.78
2016,5,29,16,30,687.0,125.0,1.9,27.0,529.0,286.65,197.92
2016,5,29,16,45,656.0,121.0,1.95,27.0,477.5,233.85,154.22
2016,5,29,17,0,625.0,117.0,2.0,27.0,426.0,184.39,114.64
2016,5,29,17,15,588.5,110.0,1.9,26.5,374.0,135.51,79.75
2016,5,29,17,30,552.0,103.0,1.8,26.0,322.0,91.06,55.75
2016,5,29,17,45,496.5,95.5,1.7,25.5,270.0,66.18,51.02
2016,5,29,18,0,441.0,88.0,1.6,25.0,218.0,63.03,48.52
2016,5,29,18,15,372.5,76.0,1.6,24.5,170.0,55.76,42.31
2016,5,29,18,30,304.0,64.0,1.6,24.0,122.0,48.11,35.52
2016,5,29,18,45,207.0,48.0,1.65,24.0,81.5,36.83,25.31
2016,5,29,19,0,110.0,32.0,1.7,24.0,41.0,26.25,14.52
2016,5,29,19,15,55.0,16.0,1.85,24.0,20.5,15.25,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,0.95,21.0,1.0,0.92,0.0
2016,5,30,6,30,0.0,2.0,1.0,21.0,2.0,1.85,0.0
2016,5,30,6,45,0.0,3.5,1.05,21.5,3.5,3.24,0.0
2016,5,30,7,0,0.0,5.0,1.1,22.0,5.0,4.63,0.0
2016,5,30,7,15,0.0,8.0,0.95,22.0,8.0,7.41,0.55
2016,5,30,7,30,0.0,11.0,0.8,22.0,11.0,10.2,2.87
2016,5,30,7,45,0.0,12.5,0.7,22.5,12.5,11.6,3.99
2016,5,30,8,0,0.0,14.0,0.6,23.0,14.0,12.99,5.1
2016,5,30,8,15,8.5,110.0,0.5,23.0,115.0,109.26,83.36
2016,5,30,8,30,17.0,206.0,0.4,23.0,216.0,211.12,162.21
2016,5,30,8,45,135.0,254.5,0.35,23.5,345.0,373.63,284.86
2016,5,30,9,0,253.0,303.0,0.3,24.0,474.0,537.78,400.04
2016,5,30,9,15,473.0,239.5,0.6,24.5,586.5,677.49,500.41
2016,5,30,9,30,693.0,176.0,0.9,25.0,699.0,823.86,601.08
2016,5,30,9,45,700.0,184.0,1.2,25.5,736.5,855.85,621.72
2016,5,30,10,0,707.0,192.0,1.5,26.0,774.0,885.39,641.86
2016,5,30,10,15,717.5,195.0,1.75,26.0,806.5,910.39,659.52
2016,5,30,10,30,728.0,198.0,2.0,26.0,839.0,932.79,675.47
2016,5,30,10,45,727.5,206.0,2.25,26.0,863.5,946.86,686.01
2016,5,30,11,0,727.0,214.0,2.5,26.0,888.0,957.75,694.52
2016,5,30,11,15,732.5,215.5,2.55,26.0,907.5,964.71,698.75
2016,5,30,11,30,738.0,217.0,2.6,26.0,927.0,968.55,701.1
2016,5,30,11,45,780.0,190.0,2.7,26.0,949.0,971.17,703.24
2016,5,30,12,0,822.0,163.0,2.8,26.0,971.0,976.54,707.27
2016,5,30,12,15,823.5,163.0,2.65,26.0,975.0,965.36,698.53
2016,5,30,12,30,825.0,163.0,2.5,26.0,979.0,951.03,687.97
2016,5,30,12,45,827.5,160.5,2.45,26.5,976.5,932.22,674.19
2016,5,30,13,0,830.0,158.0,2.4,27.0,974.0,904.1,654.51
2016,5,30,13,15,827.5,157.5,2.3,27.0,962.5,883.25,640.57
2016,5,30,13,30,825.0,157.0,2.2,27.0,951.0,853.42,620.72
2016,5,30,13,45,826.0,152.0,2.1,27.0,933.0,816.5,596.25
2016,5,30,14,0,827.0,147.0,2.0,27.0,915.0,781.41,572.97
2016,5,30,14,15,820.5,145.5,1.9,27.0,889.0,742.51,547.02
2016,5,30,14,30,814.0,144.0,1.8,27.0,863.0,699.71,516.95
2016,5,30,14,45,809.0,139.5,1.75,27.0,831.0,653.66,484.26
2016,5,30,15,0,804.0,135.0,1.7,27.0,799.0,606.14,449.77
2016,5,30,15,15,793.0,132.5,1.65,27.0,760.0,555.81,412.33
2016,5,30,15,30,782.0,130.0,1.6,27.0,721.0,505.01,373.51
2016,5,30,15,45,772.0,124.0,1.6,27.0,678.0,451.39,331.74
2016,5,30,16,0,762.0,118.0,1.6,27.0,635.0,397.71,288.6
2016,5,30,16,15,742.5,114.5,1.65,27.0,586.5,343.14,243.82
2016,5,30,16,30,723.0,111.0,1.7,27.0,538.0,290.02,199.31
2016,5,30,16,45,696.5,106.5,1.75,27.0,487.0,231.58,150.96
2016,5,30,17,0,670.0,102.0,1.8,27.0,436.0,180.11,109.4
2016,5,30,17,15,635.0,96.5,1.7,26.5,383.0,129.95,73.37
2016,5,30,17,30,600.0,91.0,1.6,26.0,330.0,83.95,48.61
2016,5,30,17,45,539.0,86.5,1.5,26.0,276.5,58.78,44.63
2016,5,30,18,0,478.0,82.0,1.4,26.0,223.0,58.56,44.52
2016,5,30,18,15,411.0,71.0,1.3,25.5,174.5,52.0,38.93
2016,5,30,18,30,344.0,60.0,1.2,25.0,126.0,45.01,32.75
2016,5,30,18,45,247.5,45.5,1.1,24.5,85.0,34.83,23.63
2016,5,30,19,0,151.0,31.0,1.0,24.0,44.0,24.2,13.12
2016,5,30,19,15,75.5,15.5,1.05,23.5,22.0,14.77,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,11.0,1.85,21.5,11.0,10.48,0.0
2016,5,31,6,0,0.0,22.0,1.9,22.0,22.0,20.43,9.35
2016,5,31,6,15,5.0,43.0,1.95,22.0,44.0,42.98,29.02
2016,5,31,6,30,10.0,64.0,2.0,22.0,66.0,65.83,48.38
2016,5,31,6,45,24.0,85.5,2.1,22.5,92.5,97.04,74.27
2016,5,31,7,0,38.0,107.0,2.2,23.0,119.0,126.64,98.56
2016,5,31,7,15,44.0,131.0,2.25,23.0,147.0,156.26,122.62
2016,5,31,7,30,50.0,155.0,2.3,23.0,175.0,186.33,146.59
2016,5,31,7,45,57.0,178.5,2.35,23.0,204.5,216.87,170.54
2016,5,31,8,0,64.0,202.0,2.4,23.0,234.0,247.9,194.49
2016,5,31,8,15,104.5,232.0,2.45,23.0,291.0,310.3,243.1
2016,5,31,8,30,145.0,262.0,2.5,23.0,348.0,385.46,300.3
2016,5,31,8,45,74.5,219.0,2.6,23.5,263.5,277.73,215.56
2016,5,31,9,0,4.0,176.0,2.7,24.0,179.0,170.34,129.77
2016,5,31,9,15,2.0,158.0,2.75,24.5,159.5,150.9,114.18
2016,5,31,9,30,0.0,140.0,2.8,25.0,140.0,131.69,98.67
2016,5,31,9,45,11.5,222.0,2.85,25.5,231.5,221.74,168.04
2016,5,31,10,0,23.0,304.0,2.9,26.0,323.0,313.33,236.32
2016,5,31,10,15,44.0,355.5,2.9,26.0,393.5,396.26,297.28
2016,5,31,10,30,65.0,407.0,2.9,26.0,464.0,469.12,349.69
2016,5,31,10,45,40.0,345.5,2.95,26.5,381.0,380.52,283.83
2016,5,31,11,0,15.0,284.0,3.0,27.0,298.0,284.88,212.38
2016,5,31,11,15,7.5,185.5,3.1,27.0,192.5,182.44,135.61
2016,5,31,11,30,0.0,87.0,3.2,27.0,87.0,81.58,58.11
2016,5,31,11,45,0.0,73.0,3.3,27.5,73.0,68.43,47.85
2016,5,31,12,0,0.0,59.0,3.4,28.0,59.0,55.29,37.54
2016,5,31,12,15,0.0,59.0,3.65,28.0,59.0,55.3,37.55
2016,5,31,12,30,0.0,59.0,3.9,28.0,59.0,55.3,37.55
2016,5,31,12,45,0.0,59.0,4.2,28.0,59.0,55.29,37.54
2016,5,31,13,0,0.0,59.0,4.5,28.0,59.0,55.27,37.53
2016,5,31,13,15,0.0,84.5,4.55,27.5,84.5,79.12,56.17
2016,5,31,13,30,0.0,110.0,4.6,27.0,110.0,102.9,74.74
2016,5,31,13,45,0.0,81.0,4.65,27.0,81.0,75.77,53.73
2016,5,31,14,0,0.0,52.0,4.7,27.0,52.0,48.62,32.6
2016,5,31,14,15,0.0,53.5,4.4,26.5,53.5,50.0,33.81
2016,5,31,14,30,0.0,55.0,4.1,26.0,55.0,51.38,35.02
2016,5,31,14,45,0.0,62.0,3.8,26.0,62.0,57.9,40.22
2016,5,31,15,0,0.0,69.0,3.5,26.0,69.0,64.42,45.43
2016,5,31,15,15,0.0,56.0,3.4,25.5,56.0,52.24,35.98
2016,5,31,15,30,0.0,43.0,3.3,25.0,43.0,40.08,26.46
2016,5,31,15,45,0.0,83.0,3.25,25.0,83.0,77.42,56.3
2016,5,31,16,0,0.0,123.0,3.2,25.0,123.0,113.98,85.38
2016,5,31,16,15,0.0,135.0,3.1,24.5,135.0,124.42,94.03
2016,5,31,16,30,0.0,147.0,3.0,24.0,147.0,134.42,102.43
2016,5,31,16,45,5.0,157.0,2.95,24.0,159.5,143.12,109.49
2016,5,31,17,0,10.0,167.0,2.9,24.0,172.0,150.24,115.29
2016,5,31,17,15,5.5,148.0,2.85,23.5,151.0,131.85,101.43
2016,5,31,17,30,1.0,129.0,2.8,23.0,130.0,114.12,87.9
2016,5,31,17,45,0.5,107.0,2.8,23.0,107.5,95.06,76.25
2016,5,31,18,0,0.0,85.0,2.8,23.0,85.0,76.47,60.46
2016,5,31,18,15,0.0,65.5,2.7,23.0,65.5,59.62,45.9
2016,5,31,18,30,0.0,46.0,2.6,23.0,46.0,42.55,30.94
2016,5,31,18,45,0.0,29.5,2.55,23.0,29.5,27.39,17.52
2016,5,31,19,0,0.0,13.0,2.5,23.0,13.0,12.04,3.8
2016,5,31,19,15,0.0,6.5,2.45,23.0,6.5,6.02,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,41.0,16.0,1.0,20.5,19.5,22.69,0.0
2016,6,1,6,0,82.0,32.0,1.1,21.0,39.0,60.8,36.72
2016,6,1,6,15,161.5,52.0,1.05,21.0,78.0,110.79,79.72
2016,6,1,6,30,241.0,72.0,1.0,21.0,117.0,169.55,128.67
2016,6,1,6,45,311.5,86.5,0.95,21.5,165.0,233.27,181.36
2016,6,1,7,0,382.0,101.0,0.9,22.0,213.0,299.1,234.64
2016,6,1,7,15,191.0,111.0,0.8,22.0,167.0,223.34,176.26
2016,6,1,7,30,0.0,121.0,0.7,22.0,121.0,115.77,89.02
2016,6,1,7,45,121.0,162.5,0.65,22.5,222.5,246.55,194.15
2016,6,1,8,0,242.0,204.0,0.6,23.0,324.0,385.92,299.62
2016,6,1,8,15,310.5,215.5,0.6,23.0,387.0,456.87,351.04
2016,6,1,8,30,379.0,227.0,0.6,23.0,450.0,532.88,405.23
2016,6,1,8,45,520.0,197.0,0.6,23.5,532.0,636.97,478.15
2016,6,1,9,0,661.0,167.0,0.6,24.0,614.0,744.82,550.38
2016,6,1,9,15,678.5,172.0,0.65,24.0,658.0,786.39,575.64
2016,6,1,9,30,696.0,177.0,0.7,24.0,702.0,826.54,600.61
2016,6,1,9,45,458.0,287.5,0.8,24.0,640.5,737.75,537.45
2016,6,1,10,0,220.0,398.0,0.9,24.0,579.0,617.69,451.35
2016,6,1,10,15,173.5,417.0,0.9,24.0,563.5,595.27,435.11
2016,6,1,10,30,127.0,436.0,0.9,24.0,548.0,570.36,416.11
2016,6,1,10,45,74.5,386.5,0.95,24.5,453.0,456.19,335.4
2016,6,1,11,0,22.0,337.0,1.0,25.0,358.0,343.45,253.77
2016,6,1,11,15,18.5,312.5,1.0,25.0,331.0,315.63,234.05
2016,6,1,11,30,15.0,288.0,1.0,25.0,304.0,288.02,213.85
2016,6,1,11,45,164.0,384.0,1.0,25.5,546.0,544.64,399.88
2016,6,1,12,0,313.0,480.0,1.0,26.0,788.0,788.06,560.09
2016,6,1,12,15,374.0,462.0,1.0,26.0,831.5,820.94,579.76
2016,6,1,12,30,435.0,444.0,1.0,26.0,875.0,853.84,601.58
2016,6,1,12,45,433.0,440.5,1.0,26.0,868.0,834.49,588.91
2016,6,1,13,0,431.0,437.0,1.0,26.0,861.0,813.64,575.88
2016,6,1,13,15,400.0,436.0,1.05,26.0,826.0,767.35,546.49
2016,6,1,13,30,369.0,435.0,1.1,26.0,791.0,723.13,518.18
2016,6,1,13,45,231.5,445.5,1.15,26.0,667.5,603.15,436.31
2016,6,1,14,0,94.0,456.0,1.2,26.0,544.0,492.92,358.92
2016,6,1,14,15,168.5,444.5,1.3,26.0,596.0,529.43,387.53
2016,6,1,14,30,243.0,433.0,1.4,26.0,648.0,557.66,408.81
2016,6,1,14,45,287.5,403.5,1.55,26.5,648.5,545.48,400.96
2016,6,1,15,0,332.0,374.0,1.7,27.0,649.0,529.02,389.86
2016,6,1,15,15,435.5,315.5,1.75,27.0,657.0,513.53,379.81
2016,6,1,15,30,539.0,257.0,1.8,27.0,665.0,489.97,362.55
2016,6,1,15,45,272.5,224.5,1.9,27.0,430.5,314.83,234.69
2016,6,1,16,0,6.0,192.0,2.0,27.0,196.0,177.5,133.11
2016,6,1,16,15,5.0,183.0,1.95,26.5,186.5,168.08,126.8
2016,6,1,16,30,4.0,174.0,1.9,26.0,177.0,158.73,120.2
2016,6,1,16,45,2.0,93.5,1.85,26.0,95.0,87.4,64.52
2016,6,1,17,0,0.0,13.0,1.8,26.0,13.0,12.07,4.18
2016,6,1,17,15,0.0,11.5,1.7,25.5,11.5,10.67,3.1
2016,6,1,17,30,0.0,10.0,1.6,25.0,10.0,9.27,1.99
2016,6,1,17,45,0.0,8.5,1.55,25.0,8.5,7.88,1.16
2016,6,1,18,0,0.0,7.0,1.5,25.0,7.0,6.48,0.0
2016,6,1,18,15,0.0,5.5,1.4,24.5,5.5,5.09,0.0
2016,6,1,18,30,0.0,4.0,1.3,24.0,4.0,3.7,0.0
2016,6,1,18,45,0.0,2.5,1.2,23.5,2.5,2.31,0.0
2016,6,1,19,0,0.0,1.0,1.1,23.0,1.0,0.92,0.0
2016,6,1,19,15,0.0,0.5,1.15,22.5,0.5,0.46,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
