Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.0,0.85,21.0,1.0,0.95,0.0
2016,6,2,6,0,0.0,2.0,1.0,21.0,2.0,1.85,0.0
2016,6,2,6,15,0.0,4.0,1.3,21.0,4.0,3.7,0.0
2016,6,2,6,30,0.0,6.0,1.6,21.0,6.0,5.55,0.0
2016,6,2,6,45,0.0,8.5,1.95,21.0,8.5,7.87,0.94
2016,6,2,7,0,0.0,11.0,2.3,21.0,11.0,10.19,2.91
2016,6,2,7,15,0.0,17.0,2.4,21.0,17.0,15.76,7.57
2016,6,2,7,30,0.0,23.0,2.5,21.0,23.0,21.34,12.2
2016,6,2,7,45,2.5,90.5,2.6,21.5,91.5,86.21,65.63
2016,6,2,8,0,5.0,158.0,2.7,22.0,160.0,154.75,120.51
2016,6,2,8,15,46.0,207.0,2.75,22.0,234.0,241.28,189.45
2016,6,2,8,30,87.0,256.0,2.8,22.0,308.0,325.31,254.74
2016,6,2,8,45,58.0,257.5,2.85,22.0,293.0,305.49,237.78
2016,6,2,9,0,29.0,259.0,2.9,22.0,278.0,283.69,219.56
2016,6,2,9,15,54.0,301.5,2.9,22.0,341.0,349.74,270.07
2016,6,2,9,30,79.0,344.0,2.9,22.0,404.0,417.03,320.24
2016,6,2,9,45,68.0,355.5,2.95,22.5,409.0,419.39,320.07
2016,6,2,10,0,57.0,367.0,3.0,23.0,414.0,420.99,319.64
2016,6,2,10,15,77.0,397.0,3.0,23.0,463.0,470.8,356.11
2016,6,2,10,30,97.0,427.0,3.0,23.0,512.0,520.72,391.96
2016,6,2,10,45,63.5,399.5,3.05,23.5,456.5,458.63,344.8
2016,6,2,11,0,30.0,372.0,3.1,24.0,401.0,396.37,297.6
2016,6,2,11,15,208.0,399.0,2.95,24.0,599.5,617.85,462.38
2016,6,2,11,30,386.0,426.0,2.8,24.0,798.0,818.3,602.08
2016,6,2,11,45,272.5,465.5,2.65,24.5,730.0,740.45,542.07
2016,6,2,12,0,159.0,505.0,2.5,25.0,662.0,655.07,478.68
2016,6,2,12,15,511.0,322.5,2.3,25.0,828.5,823.29,603.6
2016,6,2,12,30,863.0,140.0,2.1,25.0,995.0,957.27,692.21
2016,6,2,12,45,869.0,135.5,1.9,25.0,993.5,940.33,677.8
2016,6,2,13,0,875.0,131.0,1.7,25.0,992.0,920.27,662.95
2016,6,2,13,15,873.0,130.5,1.6,25.0,980.5,893.59,645.08
2016,6,2,13,30,871.0,130.0,1.5,25.0,969.0,864.12,625.5
2016,6,2,13,45,584.5,289.0,1.45,25.0,847.5,748.81,546.15
2016,6,2,14,0,298.0,448.0,1.4,25.0,726.0,643.7,468.42
2016,6,2,14,15,578.5,284.0,1.45,25.0,803.0,687.68,506.56
2016,6,2,14,30,859.0,120.0,1.5,25.0,880.0,710.6,527.51
2016,6,2,14,45,668.5,217.5,1.55,25.0,795.5,630.47,468.1
2016,6,2,15,0,478.0,315.0,1.6,25.0,711.0,564.99,419.17
2016,6,2,15,15,400.5,325.5,1.6,25.0,646.0,502.69,373.96
2016,6,2,15,30,323.0,336.0,1.6,25.0,581.0,450.43,335.44
2016,6,2,15,45,561.0,219.5,1.6,25.0,614.0,436.54,324.32
2016,6,2,16,0,799.0,103.0,1.6,25.0,647.0,401.06,293.27
2016,6,2,16,15,780.5,100.0,1.55,25.0,598.5,345.36,246.75
2016,6,2,16,30,762.0,97.0,1.5,25.0,550.0,290.91,200.49
2016,6,2,16,45,740.5,92.0,1.5,25.0,499.0,235.63,153.72
2016,6,2,17,0,719.0,87.0,1.5,25.0,448.0,182.45,110.02
2016,6,2,17,15,687.0,82.5,1.4,24.5,395.0,126.49,68.78
2016,6,2,17,30,655.0,78.0,1.3,24.0,342.0,78.37,42.17
2016,6,2,17,45,615.0,71.0,1.25,24.0,289.5,46.69,34.67
2016,6,2,18,0,575.0,64.0,1.2,24.0,237.0,43.72,32.19
2016,6,2,18,15,510.5,56.5,1.1,23.5,187.0,40.05,29.03
2016,6,2,18,30,446.0,49.0,1.0,23.0,137.0,36.15,25.52
2016,6,2,18,45,355.0,38.5,0.9,22.5,94.5,29.31,19.27
2016,6,2,19,0,264.0,28.0,0.8,22.0,52.0,22.06,11.96
2016,6,2,19,15,132.0,14.0,0.8,21.5,26.0,10.95,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,10.5,1.5,18.5,10.5,10.01,0.0
2016,6,3,6,0,0.0,21.0,1.5,19.0,21.0,19.49,8.96
2016,6,3,6,15,0.0,39.0,1.55,19.0,39.0,37.01,24.7
2016,6,3,6,30,0.0,57.0,1.6,19.0,57.0,54.58,39.85
2016,6,3,6,45,1.5,77.5,1.65,19.5,78.5,75.27,57.3
2016,6,3,7,0,3.0,98.0,1.7,20.0,100.0,96.0,74.45
2016,6,3,7,15,358.0,79.5,1.7,20.0,221.5,281.98,227.42
2016,6,3,7,30,713.0,61.0,1.7,20.0,343.0,484.42,387.34
2016,6,3,7,45,741.0,64.5,1.7,20.5,396.0,540.72,429.04
2016,6,3,8,0,769.0,68.0,1.7,21.0,449.0,597.92,470.83
2016,6,3,8,15,546.5,154.0,1.85,21.0,440.0,566.76,444.0
2016,6,3,8,30,324.0,240.0,2.0,21.0,431.0,505.1,393.9
2016,6,3,8,45,275.5,273.5,2.15,21.5,446.0,514.69,398.87
2016,6,3,9,0,227.0,307.0,2.3,22.0,461.0,508.86,391.99
2016,6,3,9,15,548.0,194.0,2.4,22.5,599.0,696.62,534.59
2016,6,3,9,30,869.0,81.0,2.5,23.0,737.0,864.96,649.64
2016,6,3,9,45,487.0,238.0,2.7,23.5,609.5,711.52,538.16
2016,6,3,10,0,105.0,395.0,2.9,24.0,482.0,495.27,372.38
2016,6,3,10,15,502.5,241.5,2.95,24.0,682.0,747.51,564.84
2016,6,3,10,30,900.0,88.0,3.0,24.0,882.0,969.99,715.71
2016,6,3,10,45,610.5,263.5,3.05,24.5,810.0,889.03,656.81
2016,6,3,11,0,321.0,439.0,3.1,25.0,738.0,772.24,567.25
2016,6,3,11,15,190.5,443.0,3.1,25.0,621.5,635.69,470.18
2016,6,3,11,30,60.0,447.0,3.1,25.0,505.0,498.42,369.43
2016,6,3,11,45,475.5,281.0,3.1,25.0,747.5,764.53,570.59
2016,6,3,12,0,891.0,115.0,3.1,25.0,990.0,988.34,721.97
2016,6,3,12,15,891.5,115.0,3.05,25.0,994.0,976.47,711.69
2016,6,3,12,30,892.0,115.0,3.0,25.0,998.0,961.35,701.45
2016,6,3,12,45,472.0,282.5,2.95,25.5,750.0,721.9,535.44
2016,6,3,13,0,52.0,450.0,2.9,26.0,502.0,473.84,348.87
2016,6,3,13,15,92.5,470.0,2.85,26.0,560.5,523.82,386.61
2016,6,3,13,30,133.0,490.0,2.8,26.0,619.0,571.89,421.05
2016,6,3,13,45,194.5,475.0,2.75,26.0,658.5,599.47,441.72
2016,6,3,14,0,256.0,460.0,2.7,26.0,698.0,621.59,458.36
2016,6,3,14,15,278.0,439.5,2.65,25.5,691.5,604.6,447.75
2016,6,3,14,30,300.0,419.0,2.6,25.0,685.0,585.42,435.58
2016,6,3,14,45,158.0,345.0,2.55,25.0,484.5,413.76,310.93
2016,6,3,15,0,16.0,271.0,2.5,25.0,284.0,258.17,194.32
2016,6,3,15,15,203.0,293.5,2.45,25.0,448.0,369.32,280.01
2016,6,3,15,30,390.0,316.0,2.4,25.0,612.0,467.93,351.35
2016,6,3,15,45,574.5,217.5,2.35,25.0,624.0,440.96,329.39
2016,6,3,16,0,759.0,119.0,2.3,25.0,636.0,399.62,294.14
2016,6,3,16,15,505.5,188.0,2.15,24.5,521.5,323.23,236.62
2016,6,3,16,30,252.0,257.0,2.0,24.0,407.0,278.58,206.36
2016,6,3,16,45,247.0,232.5,1.9,24.0,368.0,239.72,175.44
2016,6,3,17,0,242.0,208.0,1.8,24.0,329.0,201.65,145.44
2016,6,3,17,15,234.5,183.5,1.7,24.0,290.0,164.2,117.21
2016,6,3,17,30,227.0,159.0,1.6,24.0,251.0,128.01,92.69
2016,6,3,17,45,210.5,136.5,1.55,24.0,212.0,100.59,80.48
2016,6,3,18,0,194.0,114.0,1.5,24.0,173.0,85.89,68.17
2016,6,3,18,15,166.5,93.0,1.35,23.5,136.5,71.52,55.97
2016,6,3,18,30,139.0,72.0,1.2,23.0,100.0,56.54,42.93
2016,6,3,18,45,99.0,52.0,1.05,22.5,68.5,43.58,31.33
2016,6,3,19,0,59.0,32.0,0.9,22.0,37.0,27.52,16.41
2016,6,3,19,15,29.5,16.0,0.9,21.5,18.5,14.15,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,17.5,23.5,33.95,0.0
2016,6,4,6,0,234.0,27.0,2.3,18.0,47.0,96.54,59.38
2016,6,4,6,15,333.5,38.0,2.4,18.5,89.0,151.85,109.36
2016,6,4,6,30,433.0,49.0,2.5,19.0,131.0,218.67,166.63
2016,6,4,6,45,222.0,75.0,2.6,19.5,118.0,176.28,138.59
2016,6,4,7,0,11.0,101.0,2.7,20.0,105.0,102.87,80.06
2016,6,4,7,15,137.0,126.0,2.85,20.5,180.0,204.86,164.18
2016,6,4,7,30,263.0,151.0,3.0,21.0,255.0,317.24,254.76
2016,6,4,7,45,179.0,180.0,3.15,22.0,255.5,301.26,239.92
2016,6,4,8,0,95.0,209.0,3.3,23.0,256.0,275.78,217.21
2016,6,4,8,15,158.0,233.5,3.45,23.5,322.0,358.36,281.51
2016,6,4,8,30,221.0,258.0,3.6,24.0,388.0,437.32,341.36
2016,6,4,8,45,199.0,285.0,3.75,24.5,410.0,456.27,353.24
2016,6,4,9,0,177.0,312.0,3.9,25.0,432.0,472.8,363.31
2016,6,4,9,15,213.0,331.0,4.0,25.0,485.0,528.16,404.12
2016,6,4,9,30,249.0,350.0,4.1,25.0,538.0,595.95,453.03
2016,6,4,9,45,182.5,373.5,4.2,25.5,515.5,553.88,418.92
2016,6,4,10,0,116.0,397.0,4.3,26.0,493.0,518.7,390.0
2016,6,4,10,15,77.0,383.5,4.35,26.0,448.5,456.48,343.33
2016,6,4,10,30,38.0,370.0,4.4,26.0,404.0,404.27,303.54
2016,6,4,10,45,159.5,410.5,4.45,26.0,558.5,574.55,430.78
2016,6,4,11,0,281.0,451.0,4.5,26.0,713.0,744.75,552.24
2016,6,4,11,15,304.5,454.5,4.55,26.0,743.5,769.37,568.67
2016,6,4,11,30,328.0,458.0,4.6,26.0,774.0,792.56,584.87
2016,6,4,11,45,345.5,453.5,4.65,26.0,790.0,800.12,590.4
2016,6,4,12,0,363.0,449.0,4.7,26.0,806.0,805.89,594.84
2016,6,4,12,15,309.0,473.5,4.75,26.0,778.5,768.85,567.6
2016,6,4,12,30,255.0,498.0,4.8,26.0,751.0,731.21,540.03
2016,6,4,12,45,282.0,488.5,4.85,26.0,767.0,736.86,545.15
2016,6,4,13,0,309.0,479.0,4.9,26.0,783.0,740.46,548.62
2016,6,4,13,15,325.5,464.5,4.9,26.0,782.0,727.98,540.52
2016,6,4,13,30,342.0,450.0,4.9,26.0,781.0,713.79,531.24
2016,6,4,13,45,183.5,401.5,4.95,26.0,578.5,524.05,393.5
2016,6,4,14,0,25.0,353.0,5.0,26.0,376.0,345.95,259.61
2016,6,4,14,15,211.5,365.0,4.95,26.0,553.0,489.82,370.9
2016,6,4,14,30,398.0,377.0,4.9,26.0,730.0,617.48,465.53
2016,6,4,14,45,275.5,391.0,4.85,26.0,631.5,527.26,397.44
2016,6,4,15,0,153.0,405.0,4.8,26.0,533.0,450.36,339.39
2016,6,4,15,15,80.0,301.5,4.7,26.0,368.5,314.58,238.27
2016,6,4,15,30,7.0,198.0,4.6,26.0,204.0,185.42,139.87
2016,6,4,15,45,128.0,253.0,4.55,26.0,341.0,278.65,211.62
2016,6,4,16,0,249.0,308.0,4.5,26.0,478.0,355.05,267.37
2016,6,4,16,15,192.5,287.5,4.3,25.5,413.0,306.4,230.41
2016,6,4,16,30,136.0,267.0,4.1,25.0,348.0,259.22,195.29
2016,6,4,16,45,380.5,191.5,3.9,25.0,389.5,233.24,166.04
2016,6,4,17,0,625.0,116.0,3.7,25.0,431.0,187.3,118.4
2016,6,4,17,15,594.5,108.5,3.35,24.5,380.5,138.64,82.34
2016,6,4,17,30,564.0,101.0,3.0,24.0,330.0,93.64,56.35
2016,6,4,17,45,546.0,87.5,2.65,24.0,282.5,59.12,45.3
2016,6,4,18,0,528.0,74.0,2.3,24.0,235.0,51.46,38.82
2016,6,4,18,15,464.0,65.5,2.05,23.5,186.0,47.35,35.31
2016,6,4,18,30,400.0,57.0,1.8,23.0,137.0,42.99,31.38
2016,6,4,18,45,304.5,44.5,1.55,22.5,94.5,33.93,23.2
2016,6,4,19,0,209.0,32.0,1.3,22.0,52.0,24.9,14.4
2016,6,4,19,15,104.5,16.0,1.3,21.5,26.0,12.59,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,67.5,15.5,3.3,19.5,21.5,26.9,0.0
2016,6,5,6,0,135.0,31.0,3.5,20.0,43.0,76.28,47.05
2016,6,5,6,15,215.0,47.0,3.6,20.5,81.5,125.0,90.14
2016,6,5,6,30,295.0,63.0,3.7,21.0,120.0,183.01,139.33
2016,6,5,6,45,368.0,72.5,3.8,21.5,166.0,239.66,187.74
2016,6,5,7,0,441.0,82.0,3.9,22.0,212.0,303.99,241.73
2016,6,5,7,15,424.5,105.0,4.0,22.5,251.0,344.52,275.46
2016,6,5,7,30,408.0,128.0,4.1,23.0,290.0,382.26,305.53
2016,6,5,7,45,476.0,132.5,4.25,23.5,348.5,449.17,358.09
2016,6,5,8,0,544.0,137.0,4.4,24.0,407.0,521.42,413.45
2016,6,5,8,15,654.5,121.5,4.45,24.5,482.0,612.09,481.8
2016,6,5,8,30,765.0,106.0,4.5,25.0,557.0,702.6,547.12
2016,6,5,8,45,788.0,108.0,4.55,25.5,607.5,752.38,579.93
2016,6,5,9,0,811.0,110.0,4.6,26.0,658.0,801.34,611.82
2016,6,5,9,15,825.5,112.5,4.6,26.0,703.5,842.42,638.69
2016,6,5,9,30,840.0,115.0,4.6,26.0,749.0,875.1,659.56
2016,6,5,9,45,853.0,116.5,4.65,26.5,790.0,909.27,680.37
2016,6,5,10,0,866.0,118.0,4.7,27.0,831.0,940.94,699.31
2016,6,5,10,15,874.0,120.0,4.75,27.0,865.5,965.64,714.93
2016,6,5,10,30,882.0,122.0,4.8,27.0,900.0,987.23,728.55
2016,6,5,10,45,889.5,122.5,4.85,27.5,928.0,1003.55,737.24
2016,6,5,11,0,897.0,123.0,4.9,28.0,956.0,1016.51,743.8
2016,6,5,11,15,901.0,123.5,4.9,28.0,976.0,1022.52,747.0
2016,6,5,11,30,905.0,124.0,4.9,28.0,996.0,1024.96,748.01
2016,6,5,11,45,913.5,120.5,4.95,28.0,1010.5,1024.34,747.57
2016,6,5,12,0,922.0,117.0,5.0,28.0,1025.0,1020.14,744.9
2016,6,5,12,15,923.0,117.5,4.95,28.0,1029.5,1008.92,736.94
2016,6,5,12,30,924.0,118.0,4.9,28.0,1034.0,994.31,726.89
2016,6,5,12,45,922.0,118.5,4.9,28.0,1030.0,973.68,713.33
2016,6,5,13,0,920.0,119.0,4.9,28.0,1026.0,950.0,697.82
2016,6,5,13,15,918.0,118.5,4.85,28.0,1014.0,922.38,679.35
2016,6,5,13,30,916.0,118.0,4.8,28.0,1002.0,891.8,658.91
2016,6,5,13,45,910.5,118.5,4.8,28.0,982.0,856.41,635.49
2016,6,5,14,0,905.0,119.0,4.8,28.0,962.0,818.53,610.25
2016,6,5,14,15,899.5,117.5,4.7,28.0,935.5,776.57,581.5
2016,6,5,14,30,894.0,116.0,4.6,28.0,909.0,732.5,551.01
2016,6,5,14,45,883.0,116.0,4.6,28.0,874.5,684.24,515.71
2016,6,5,15,0,872.0,116.0,4.6,28.0,840.0,634.78,478.73
2016,6,5,15,15,862.0,114.0,4.5,27.5,800.5,583.19,439.88
2016,6,5,15,30,852.0,112.0,4.4,27.0,761.0,530.81,399.34
2016,6,5,15,45,841.0,108.0,4.3,27.0,716.5,475.74,354.86
2016,6,5,16,0,830.0,104.0,4.2,27.0,672.0,416.05,305.79
2016,6,5,16,15,751.0,119.5,3.95,26.5,604.5,353.93,255.24
2016,6,5,16,30,672.0,135.0,3.7,26.0,537.0,294.82,207.14
2016,6,5,16,45,628.0,132.0,3.45,26.0,480.5,240.87,162.37
2016,6,5,17,0,584.0,129.0,3.2,26.0,424.0,191.79,123.04
2016,6,5,17,15,545.0,124.0,2.85,25.5,374.5,146.74,90.32
2016,6,5,17,30,506.0,119.0,2.5,25.0,325.0,106.35,67.58
2016,6,5,17,45,481.0,103.5,2.15,24.5,276.5,71.9,56.08
2016,6,5,18,0,456.0,88.0,1.8,24.0,228.0,62.68,48.43
2016,6,5,18,15,406.5,75.0,1.65,23.0,181.0,54.72,41.73
2016,6,5,18,30,357.0,62.0,1.5,22.0,134.0,46.31,34.39
2016,6,5,18,45,279.5,47.0,1.4,21.5,93.0,35.84,24.95
2016,6,5,19,0,202.0,32.0,1.3,21.0,52.0,24.86,14.53
2016,6,5,19,15,101.0,16.0,1.3,20.5,26.0,12.57,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.0,25.5,37.09,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,51.0,104.53,64.48
2016,6,6,6,15,374.0,38.5,2.6,18.5,96.5,163.82,117.88
2016,6,6,6,30,483.0,49.0,2.8,19.0,142.0,235.6,179.38
2016,6,6,6,45,550.5,56.5,3.0,19.5,194.0,299.03,234.73
2016,6,6,7,0,618.0,64.0,3.2,20.0,246.0,369.11,294.2
2016,6,6,7,15,663.5,69.5,3.15,20.5,301.5,431.79,345.93
2016,6,6,7,30,709.0,75.0,3.1,21.0,357.0,496.51,397.38
2016,6,6,7,45,741.0,79.0,3.1,22.0,412.0,555.71,442.02
2016,6,6,8,0,773.0,83.0,3.1,23.0,467.0,616.15,485.84
2016,6,6,8,15,796.5,87.0,3.2,23.5,520.5,671.45,525.07
2016,6,6,8,30,820.0,91.0,3.3,24.0,574.0,726.52,562.07
2016,6,6,8,45,837.5,93.5,3.4,25.0,624.0,769.54,588.67
2016,6,6,9,0,855.0,96.0,3.5,26.0,674.0,816.0,617.24
2016,6,6,9,15,868.0,98.5,3.5,26.0,720.0,857.01,643.52
2016,6,6,9,30,881.0,101.0,3.5,26.0,766.0,895.85,668.1
2016,6,6,9,45,890.5,103.0,3.5,26.5,806.5,928.56,687.03
2016,6,6,10,0,900.0,105.0,3.5,27.0,847.0,958.47,703.97
2016,6,6,10,15,907.5,107.0,3.45,27.0,881.5,983.48,718.67
2016,6,6,10,30,915.0,109.0,3.4,27.0,916.0,1005.27,731.26
2016,6,6,10,45,920.0,110.0,3.4,27.5,943.0,1020.19,738.36
2016,6,6,11,0,925.0,111.0,3.4,28.0,970.0,1031.6,743.3
2016,6,6,11,15,928.5,112.0,3.35,28.0,990.0,1037.9,746.17
2016,6,6,11,30,932.0,113.0,3.3,28.0,1010.0,1040.52,746.84
2016,6,6,11,45,935.5,112.0,3.25,28.0,1022.5,1037.47,744.04
2016,6,6,12,0,939.0,111.0,3.2,28.0,1035.0,1030.76,739.07
2016,6,6,12,15,939.5,111.5,3.15,28.0,1039.0,1018.98,731.01
2016,6,6,12,30,940.0,112.0,3.1,28.0,1043.0,1003.77,720.9
2016,6,6,12,45,938.5,112.0,3.1,28.5,1039.0,982.94,706.28
2016,6,6,13,0,937.0,112.0,3.1,29.0,1035.0,958.98,689.77
2016,6,6,13,15,934.5,111.5,3.05,29.0,1022.5,930.57,671.45
2016,6,6,13,30,932.0,111.0,3.0,29.0,1010.0,899.18,651.2
2016,6,6,13,45,927.0,110.5,3.0,29.0,990.0,862.87,628.0
2016,6,6,14,0,922.0,110.0,3.0,29.0,970.0,823.99,602.96
2016,6,6,14,15,916.0,109.0,2.95,29.0,943.0,781.54,575.06
2016,6,6,14,30,910.0,108.0,2.9,29.0,916.0,736.98,545.5
2016,6,6,14,45,898.0,109.0,2.85,29.0,880.5,688.35,510.79
2016,6,6,15,0,886.0,110.0,2.8,29.0,845.0,638.55,474.31
2016,6,6,15,15,875.5,108.0,2.75,28.5,805.0,586.08,435.93
2016,6,6,15,30,865.0,106.0,2.7,28.0,765.0,532.85,395.74
2016,6,6,15,45,852.0,103.0,2.65,28.0,720.0,477.11,351.67
2016,6,6,16,0,839.0,100.0,2.6,28.0,675.0,421.37,306.31
2016,6,6,16,15,821.5,97.0,2.45,27.5,625.5,359.4,255.64
2016,6,6,16,30,804.0,94.0,2.3,27.0,576.0,303.02,208.09
2016,6,6,16,45,781.5,90.0,2.2,27.0,523.5,246.0,159.75
2016,6,6,17,0,759.0,86.0,2.1,27.0,471.0,191.15,114.58
2016,6,6,17,15,728.0,82.0,1.95,26.5,416.5,137.8,75.25
2016,6,6,17,30,697.0,78.0,1.8,26.0,362.0,83.3,43.42
2016,6,6,17,45,654.5,72.0,1.7,26.0,308.0,47.31,34.87
2016,6,6,18,0,612.0,66.0,1.6,26.0,254.0,45.12,33.09
2016,6,6,18,15,548.0,59.0,1.45,25.0,202.0,41.91,30.44
2016,6,6,18,30,484.0,52.0,1.3,24.0,150.0,38.53,27.46
2016,6,6,18,45,383.5,41.5,1.2,23.0,104.5,31.76,21.36
2016,6,6,19,0,283.0,31.0,1.1,22.0,59.0,24.61,14.33
2016,6,6,19,15,141.5,15.5,1.1,21.5,29.5,12.14,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,101.0,15.0,0.9,19.0,24.0,32.34,0.0
2016,6,7,6,0,202.0,30.0,0.9,20.0,48.0,90.57,55.59
2016,6,7,6,15,304.5,43.0,1.0,20.5,91.0,146.21,104.37
2016,6,7,6,30,407.0,56.0,1.1,21.0,134.0,215.99,162.68
2016,6,7,6,45,473.5,65.5,1.2,21.5,184.0,277.13,214.52
2016,6,7,7,0,540.0,75.0,1.3,22.0,234.0,344.87,270.36
2016,6,7,7,15,587.5,82.0,1.25,22.5,287.5,406.3,319.31
2016,6,7,7,30,635.0,89.0,1.2,23.0,341.0,471.46,369.13
2016,6,7,7,45,668.0,94.5,1.2,24.0,394.5,529.36,411.07
2016,6,7,8,0,701.0,100.0,1.2,25.0,448.0,588.76,452.41
2016,6,7,8,15,726.0,104.5,1.3,25.5,500.0,642.54,489.88
2016,6,7,8,30,751.0,109.0,1.4,26.0,552.0,694.29,524.14
2016,6,7,8,45,770.0,113.0,1.55,26.5,601.0,742.58,555.32
2016,6,7,9,0,789.0,117.0,1.7,27.0,650.0,789.81,585.36
2016,6,7,9,15,803.5,120.0,1.7,27.0,695.0,830.73,610.59
2016,6,7,9,30,818.0,123.0,1.7,27.0,740.0,869.74,634.33
2016,6,7,9,45,830.0,125.0,1.75,27.5,780.0,903.21,653.54
2016,6,7,10,0,842.0,127.0,1.8,28.0,820.0,926.96,666.43
2016,6,7,10,15,850.0,129.0,1.8,28.0,854.0,951.18,680.46
2016,6,7,10,30,858.0,131.0,1.8,28.0,888.0,972.38,692.56
2016,6,7,10,45,539.0,297.5,1.8,28.5,778.0,849.95,608.89
2016,6,7,11,0,220.0,464.0,1.8,29.0,668.0,687.48,491.79
2016,6,7,11,15,157.0,469.5,1.85,29.0,616.5,628.82,451.88
2016,6,7,11,30,94.0,475.0,1.9,29.0,565.0,560.0,403.6
2016,6,7,11,45,261.0,455.0,1.95,29.0,710.5,717.88,515.39
2016,6,7,12,0,428.0,435.0,2.0,29.0,856.0,860.15,611.06
2016,6,7,12,15,361.0,461.0,2.0,29.0,817.5,806.56,573.13
2016,6,7,12,30,294.0,487.0,2.0,29.0,779.0,757.44,539.44
2016,6,7,12,45,298.5,484.0,2.05,29.5,779.5,747.75,532.86
2016,6,7,13,0,303.0,481.0,2.1,30.0,780.0,736.76,525.11
2016,6,7,13,15,305.5,476.5,2.1,30.0,775.0,721.39,515.19
2016,6,7,13,30,308.0,472.0,2.1,30.0,770.0,704.96,504.55
2016,6,7,13,45,595.0,299.0,2.15,30.0,859.5,766.66,554.05
2016,6,7,14,0,882.0,126.0,2.2,30.0,949.0,807.34,585.09
2016,6,7,14,15,876.0,125.0,2.2,30.0,922.5,766.43,558.24
2016,6,7,14,30,870.0,124.0,2.2,30.0,896.0,723.51,530.05
2016,6,7,14,45,861.0,122.5,2.25,30.0,862.5,676.38,497.32
2016,6,7,15,0,852.0,121.0,2.3,30.0,829.0,627.92,462.76
2016,6,7,15,15,486.0,241.0,2.25,29.5,641.0,480.39,355.09
2016,6,7,15,30,120.0,361.0,2.2,29.0,453.0,373.38,275.9
2016,6,7,15,45,460.5,236.5,2.2,29.0,557.0,407.14,300.46
2016,6,7,16,0,801.0,112.0,2.2,29.0,661.0,412.7,298.82
2016,6,7,16,15,783.0,108.5,2.1,29.0,612.5,356.73,252.42
2016,6,7,16,30,765.0,105.0,2.0,29.0,564.0,301.96,206.44
2016,6,7,16,45,744.5,99.5,1.9,29.0,512.5,246.37,159.89
2016,6,7,17,0,724.0,94.0,1.8,29.0,461.0,192.76,116.21
2016,6,7,17,15,692.5,89.5,1.7,28.5,408.0,136.12,74.6
2016,6,7,17,30,661.0,85.0,1.6,28.0,355.0,87.63,47.15
2016,6,7,17,45,616.5,78.5,1.55,28.0,301.5,52.04,38.54
2016,6,7,18,0,572.0,72.0,1.5,28.0,248.0,49.72,36.67
2016,6,7,18,15,508.0,64.0,1.35,27.0,197.5,45.93,33.57
2016,6,7,18,30,444.0,56.0,1.2,26.0,147.0,41.91,30.08
2016,6,7,18,45,348.5,44.5,1.1,25.0,102.5,34.39,23.38
2016,6,7,19,0,253.0,33.0,1.0,24.0,58.0,25.67,15.1
2016,6,7,19,15,126.5,16.5,1.05,23.5,29.0,12.95,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.5,16.0,0.25,21.5,23.0,29.94,0.0
2016,6,8,6,0,165.0,32.0,0.2,22.0,46.0,84.14,51.53
2016,6,8,6,15,261.5,46.5,0.35,22.5,88.0,137.48,97.44
2016,6,8,6,30,358.0,61.0,0.5,23.0,130.0,202.05,150.63
2016,6,8,6,45,435.5,69.5,0.7,23.5,180.0,265.52,203.29
2016,6,8,7,0,513.0,78.0,0.9,24.0,230.0,335.23,259.94
2016,6,8,7,15,560.0,85.5,1.1,24.5,282.0,395.55,308.17
2016,6,8,7,30,607.0,93.0,1.3,25.0,334.0,459.58,357.77
2016,6,8,7,45,557.5,120.5,1.55,25.5,367.0,489.3,379.88
2016,6,8,8,0,508.0,148.0,1.8,26.0,400.0,508.42,393.39
2016,6,8,8,15,509.5,166.5,1.9,26.0,443.0,552.11,424.95
2016,6,8,8,30,511.0,185.0,2.0,26.0,486.0,594.37,454.64
2016,6,8,8,45,640.0,152.5,2.15,26.5,563.0,685.72,520.55
2016,6,8,9,0,769.0,120.0,2.3,27.0,640.0,776.09,581.23
2016,6,8,9,15,783.5,123.0,2.35,27.0,684.5,816.37,606.61
2016,6,8,9,30,798.0,126.0,2.4,27.0,729.0,854.8,630.95
2016,6,8,9,45,807.0,130.0,2.45,27.5,767.5,887.2,649.86
2016,6,8,10,0,816.0,134.0,2.5,28.0,806.0,916.99,666.97
2016,6,8,10,15,824.5,136.0,2.5,28.0,839.5,941.4,681.42
2016,6,8,10,30,833.0,138.0,2.5,28.0,873.0,954.92,688.91
2016,6,8,10,45,836.5,141.5,2.5,28.5,899.0,969.73,696.02
2016,6,8,11,0,840.0,145.0,2.5,29.0,925.0,981.22,701.05
2016,6,8,11,15,844.0,146.5,2.5,29.0,945.0,987.88,704.52
2016,6,8,11,30,848.0,148.0,2.5,29.0,965.0,991.15,706.01
2016,6,8,11,45,580.0,314.0,2.5,29.0,876.0,898.98,643.79
2016,6,8,12,0,312.0,480.0,2.5,29.0,787.0,786.02,561.65
2016,6,8,12,15,567.5,326.0,2.5,29.0,888.0,880.43,632.52
2016,6,8,12,30,823.0,172.0,2.5,29.0,989.0,956.48,684.03
2016,6,8,12,45,817.0,175.5,2.55,29.5,984.0,935.84,669.25
2016,6,8,13,0,811.0,179.0,2.6,30.0,979.0,912.58,653.71
2016,6,8,13,15,808.0,178.5,2.6,30.0,967.5,885.74,636.79
2016,6,8,13,30,805.0,178.0,2.6,30.0,956.0,856.4,618.22
2016,6,8,13,45,798.5,177.5,2.65,30.0,936.5,821.78,596.45
2016,6,8,14,0,792.0,177.0,2.7,30.0,917.0,785.14,573.16
2016,6,8,14,15,785.0,175.0,2.7,29.5,890.5,744.93,547.37
2016,6,8,14,30,778.0,173.0,2.7,29.0,864.0,703.11,519.38
2016,6,8,14,45,764.0,173.0,2.7,29.0,830.5,657.07,486.65
2016,6,8,15,0,750.0,173.0,2.7,29.0,797.0,610.46,452.81
2016,6,8,15,15,737.0,169.5,2.7,28.5,758.0,558.39,415.22
2016,6,8,15,30,724.0,166.0,2.7,28.0,719.0,508.19,377.77
2016,6,8,15,45,706.0,162.5,2.7,28.0,675.0,455.83,336.88
2016,6,8,16,0,688.0,159.0,2.7,28.0,631.0,404.36,295.6
2016,6,8,16,15,666.5,153.5,2.6,27.5,583.5,351.15,252.55
2016,6,8,16,30,645.0,148.0,2.5,27.0,536.0,299.72,210.12
2016,6,8,16,45,389.5,183.0,2.4,27.0,411.0,230.18,161.5
2016,6,8,17,0,134.0,218.0,2.3,27.0,286.0,198.19,145.71
2016,6,8,17,15,330.5,167.5,2.15,26.5,309.5,164.78,112.56
2016,6,8,17,30,527.0,117.0,2.0,26.0,333.0,107.69,67.04
2016,6,8,17,45,483.5,106.5,1.85,26.0,282.5,73.89,57.39
2016,6,8,18,0,440.0,96.0,1.7,26.0,232.0,68.37,52.84
2016,6,8,18,15,377.0,83.5,1.6,25.5,183.5,60.94,46.58
2016,6,8,18,30,314.0,71.0,1.5,25.0,135.0,53.11,39.73
2016,6,8,18,45,233.0,54.0,1.4,24.5,94.0,41.23,29.19
2016,6,8,19,0,152.0,37.0,1.3,24.0,53.0,28.79,17.67
2016,6,8,19,15,76.0,18.5,1.35,23.5,26.5,15.51,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,16.0,1.0,21.5,22.5,28.38,0.0
2016,6,9,6,0,148.0,32.0,1.1,22.0,45.0,79.99,49.02
2016,6,9,6,15,238.5,47.5,1.0,22.5,85.5,131.7,93.74
2016,6,9,6,30,329.0,63.0,0.9,23.0,126.0,193.91,145.16
2016,6,9,6,45,400.5,73.0,0.85,23.5,174.5,252.22,193.58
2016,6,9,7,0,472.0,83.0,0.8,24.0,223.0,321.23,249.08
2016,6,9,7,15,520.0,91.5,1.0,24.5,274.5,381.04,296.8
2016,6,9,7,30,568.0,100.0,1.2,25.0,326.0,444.73,346.1
2016,6,9,7,45,606.5,105.5,1.4,25.5,378.0,502.81,389.91
2016,6,9,8,0,645.0,111.0,1.6,26.0,430.0,563.03,434.1
2016,6,9,8,15,671.0,116.0,1.7,26.0,481.0,615.63,472.01
2016,6,9,8,30,697.0,121.0,1.8,26.0,532.0,668.52,509.35
2016,6,9,8,45,718.0,125.0,1.95,26.5,580.0,716.34,540.62
2016,6,9,9,0,739.0,129.0,2.1,27.0,628.0,760.61,569.02
2016,6,9,9,15,754.5,132.5,2.2,27.0,672.5,801.33,595.49
2016,6,9,9,30,770.0,136.0,2.3,27.0,717.0,840.32,620.65
2016,6,9,9,45,782.5,138.5,2.4,27.5,756.0,873.56,640.59
2016,6,9,10,0,795.0,141.0,2.5,28.0,795.0,904.45,658.9
2016,6,9,10,15,804.0,143.0,2.6,28.0,828.5,928.93,674.3
2016,6,9,10,30,813.0,145.0,2.7,28.0,862.0,950.55,687.93
2016,6,9,10,45,552.5,296.0,2.8,28.5,790.5,861.08,624.81
2016,6,9,11,0,292.0,447.0,2.9,29.0,719.0,750.57,542.18
2016,6,9,11,15,564.0,299.0,2.95,29.0,837.5,877.79,636.16
2016,6,9,11,30,836.0,151.0,3.0,29.0,956.0,981.96,705.45
2016,6,9,11,45,840.5,150.0,3.1,29.5,968.5,979.99,702.24
2016,6,9,12,0,845.0,149.0,3.2,30.0,981.0,974.71,697.91
2016,6,9,12,15,846.0,149.5,3.25,30.0,985.5,964.17,691.35
2016,6,9,12,30,847.0,150.0,3.3,30.0,990.0,950.57,682.93
2016,6,9,12,45,845.5,150.0,3.35,30.0,986.5,931.32,670.92
2016,6,9,13,0,844.0,150.0,3.4,30.0,983.0,909.36,657.18
2016,6,9,13,15,841.5,149.5,3.4,30.0,971.5,883.34,640.48
2016,6,9,13,30,839.0,149.0,3.4,30.0,960.0,854.67,622.04
2016,6,9,13,45,835.0,147.5,3.4,30.0,941.5,821.33,600.42
2016,6,9,14,0,831.0,146.0,3.4,30.0,923.0,785.64,577.13
2016,6,9,14,15,824.5,144.5,3.35,30.0,897.0,745.91,550.71
2016,6,9,14,30,818.0,143.0,3.3,30.0,871.0,704.69,521.98
2016,6,9,14,45,790.5,152.5,3.3,30.0,834.0,656.7,487.34
2016,6,9,15,0,763.0,162.0,3.3,30.0,797.0,609.15,452.34
2016,6,9,15,15,750.5,159.0,3.25,29.5,758.5,559.88,416.34
2016,6,9,15,30,738.0,156.0,3.2,29.0,720.0,507.27,376.92
2016,6,9,15,45,719.0,153.0,3.2,29.0,676.0,454.24,335.41
2016,6,9,16,0,700.0,150.0,3.2,29.0,632.0,402.16,293.54
2016,6,9,16,15,679.5,145.5,3.1,28.5,584.5,349.53,250.77
2016,6,9,16,30,659.0,141.0,3.0,28.0,537.0,298.52,208.51
2016,6,9,16,45,630.5,135.5,2.95,28.0,487.0,246.74,165.51
2016,6,9,17,0,602.0,130.0,2.9,28.0,437.0,198.01,126.13
2016,6,9,17,15,567.0,122.5,2.7,27.5,385.5,150.18,91.11
2016,6,9,17,30,532.0,115.0,2.5,27.0,334.0,106.61,65.59
2016,6,9,17,45,487.0,105.0,2.35,27.0,283.0,72.78,56.22
2016,6,9,18,0,442.0,95.0,2.2,27.0,232.0,67.59,51.96
2016,6,9,18,15,380.0,82.5,2.05,26.5,184.0,60.14,45.71
2016,6,9,18,30,318.0,70.0,1.9,26.0,136.0,52.29,38.87
2016,6,9,18,45,237.5,53.5,1.75,25.5,95.0,40.8,28.71
2016,6,9,19,0,157.0,37.0,1.6,25.0,54.0,28.76,17.61
2016,6,9,19,15,78.5,18.5,1.65,24.5,27.0,15.52,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,15.0,1.0,21.5,23.5,31.89,0.0
2016,6,10,6,0,199.0,30.0,1.1,22.0,47.0,89.34,54.26
2016,6,10,6,15,297.0,42.5,1.25,22.5,88.5,142.7,100.95
2016,6,10,6,30,395.0,55.0,1.4,23.0,130.0,209.82,156.89
2016,6,10,6,45,465.0,63.0,1.6,23.5,179.5,269.91,207.74
2016,6,10,7,0,535.0,71.0,1.8,24.0,229.0,336.95,263.11
2016,6,10,7,15,580.5,78.0,1.9,24.0,281.0,396.91,312.09
2016,6,10,7,30,626.0,85.0,2.0,24.0,333.0,460.44,362.39
2016,6,10,7,45,660.5,89.5,2.1,24.5,385.5,517.57,405.74
2016,6,10,8,0,695.0,94.0,2.2,25.0,438.0,576.39,449.0
2016,6,10,8,15,719.5,98.0,2.25,25.5,489.0,627.18,484.97
2016,6,10,8,30,744.0,102.0,2.3,26.0,540.0,679.79,520.16
2016,6,10,8,45,762.0,105.5,2.35,26.5,588.0,726.47,550.09
2016,6,10,9,0,780.0,109.0,2.4,27.0,636.0,772.05,578.79
2016,6,10,9,15,794.5,112.0,2.4,27.0,680.5,812.72,604.55
2016,6,10,9,30,809.0,115.0,2.4,27.0,725.0,851.53,628.82
2016,6,10,9,45,820.0,117.5,2.4,27.5,764.5,877.88,643.35
2016,6,10,10,0,831.0,120.0,2.4,28.0,804.0,908.09,660.41
2016,6,10,10,15,839.0,121.5,2.4,28.0,837.0,931.74,674.38
2016,6,10,10,30,847.0,123.0,2.4,28.0,870.0,952.43,686.5
2016,6,10,10,45,853.5,124.5,2.4,28.5,897.0,968.57,694.38
2016,6,10,11,0,860.0,126.0,2.4,29.0,924.0,981.45,700.26
2016,6,10,11,15,864.5,127.0,2.4,29.0,944.0,988.5,703.95
2016,6,10,11,30,869.0,128.0,2.4,29.0,964.0,992.11,705.64
2016,6,10,11,45,876.0,125.5,2.45,29.5,977.5,991.33,703.78
2016,6,10,12,0,883.0,123.0,2.5,30.0,991.0,987.1,699.9
2016,6,10,12,15,883.5,123.0,2.5,30.0,995.5,975.55,692.46
2016,6,10,12,30,884.0,123.0,2.5,30.0,1000.0,960.8,683.15
2016,6,10,12,45,883.5,123.0,2.55,30.5,996.5,942.08,670.5
2016,6,10,13,0,883.0,123.0,2.6,31.0,993.0,920.43,656.04
2016,6,10,13,15,880.5,122.5,2.6,31.0,982.0,893.61,639.23
2016,6,10,13,30,878.0,122.0,2.6,31.0,971.0,864.0,620.61
2016,6,10,13,45,873.5,121.5,2.6,31.0,952.0,830.05,599.08
2016,6,10,14,0,869.0,121.0,2.6,31.0,933.0,793.66,575.84
2016,6,10,14,15,863.0,120.0,2.6,31.0,907.5,753.45,549.87
2016,6,10,14,30,857.0,119.0,2.6,31.0,882.0,711.26,522.08
2016,6,10,14,45,847.5,118.0,2.65,31.0,849.0,665.0,489.66
2016,6,10,15,0,838.0,117.0,2.7,31.0,816.0,617.48,455.52
2016,6,10,15,15,827.5,115.0,2.65,30.5,777.5,567.52,419.22
2016,6,10,15,30,817.0,113.0,2.6,30.0,739.0,516.87,381.27
2016,6,10,15,45,799.5,112.5,2.6,30.0,694.5,460.04,337.1
2016,6,10,16,0,782.0,112.0,2.6,30.0,650.0,407.08,294.47
2016,6,10,16,15,589.5,170.5,2.5,29.5,559.0,340.08,243.71
2016,6,10,16,30,397.0,229.0,2.4,29.0,468.0,295.6,211.74
2016,6,10,16,45,541.0,165.5,2.35,29.0,459.5,251.9,171.54
2016,6,10,17,0,685.0,102.0,2.3,29.0,451.0,190.13,116.02
2016,6,10,17,15,652.5,96.5,2.15,28.5,399.0,139.33,78.61
2016,6,10,17,30,620.0,91.0,2.0,28.0,347.0,92.32,51.23
2016,6,10,17,45,566.0,86.5,1.85,28.0,294.0,57.88,43.46
2016,6,10,18,0,512.0,82.0,1.7,28.0,241.0,57.55,43.29
2016,6,10,18,15,449.0,72.0,1.55,27.5,192.0,52.44,39.01
2016,6,10,18,30,386.0,62.0,1.4,27.0,143.0,46.18,33.56
2016,6,10,18,45,291.5,49.0,1.3,26.5,100.0,37.27,25.65
2016,6,10,19,0,197.0,36.0,1.2,26.0,57.0,27.96,16.94
2016,6,10,19,15,98.5,18.0,1.2,25.5,28.5,14.11,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.0,1.75,22.5,21.0,24.85,0.0
2016,6,11,6,0,109.0,32.0,2.0,23.0,42.0,66.05,39.73
2016,6,11,6,15,194.5,49.5,2.2,23.5,81.5,120.79,86.01
2016,6,11,6,30,280.0,67.0,2.4,24.0,121.0,180.81,135.71
2016,6,11,6,45,351.0,79.0,2.6,24.5,168.5,238.32,183.88
2016,6,11,7,0,422.0,91.0,2.8,25.0,216.0,303.28,237.35
2016,6,11,7,15,471.5,100.5,2.9,25.0,266.5,361.47,284.94
2016,6,11,7,30,521.0,110.0,3.0,25.0,317.0,423.96,334.71
2016,6,11,7,45,301.0,158.0,3.1,25.5,281.5,358.54,282.2
2016,6,11,8,0,81.0,206.0,3.2,26.0,246.0,262.57,203.94
2016,6,11,8,15,40.5,151.5,3.25,26.0,171.5,178.09,137.34
2016,6,11,8,30,0.0,97.0,3.3,26.0,97.0,90.54,66.95
2016,6,11,8,45,344.5,123.0,3.35,26.5,356.0,413.87,325.62
2016,6,11,9,0,689.0,149.0,3.4,27.0,615.0,743.51,566.24
2016,6,11,9,15,442.0,252.5,3.4,27.0,559.5,660.16,499.0
2016,6,11,9,30,195.0,356.0,3.4,27.0,504.0,542.21,407.43
2016,6,11,9,45,121.0,355.0,3.45,27.5,448.0,477.28,357.79
2016,6,11,10,0,47.0,354.0,3.5,28.0,392.0,397.38,296.48
2016,6,11,10,15,398.5,268.0,3.5,28.0,617.5,674.03,505.14
2016,6,11,10,30,750.0,182.0,3.5,28.0,843.0,927.23,680.33
2016,6,11,10,45,504.0,318.5,3.55,28.5,769.5,836.21,611.38
2016,6,11,11,0,258.0,455.0,3.6,29.0,696.0,724.97,527.09
2016,6,11,11,15,508.5,328.0,3.6,29.0,814.0,851.08,620.54
2016,6,11,11,30,759.0,201.0,3.6,29.0,932.0,963.97,698.18
2016,6,11,11,45,756.5,206.5,3.6,29.0,943.0,961.18,695.08
2016,6,11,12,0,754.0,212.0,3.6,29.0,954.0,955.19,690.91
2016,6,11,12,15,529.5,350.5,3.55,29.0,872.5,867.35,627.99
2016,6,11,12,30,305.0,489.0,3.5,29.0,791.0,769.7,555.6
2016,6,11,12,45,360.0,461.0,3.5,29.5,817.0,783.16,565.82
2016,6,11,13,0,415.0,433.0,3.5,30.0,843.0,795.16,574.2
2016,6,11,13,15,412.5,426.5,3.45,30.0,829.5,770.61,557.52
2016,6,11,13,30,410.0,420.0,3.4,30.0,816.0,744.97,540.25
2016,6,11,13,45,410.0,409.5,3.4,30.0,799.5,716.83,521.5
2016,6,11,14,0,410.0,399.0,3.4,30.0,783.0,687.62,501.84
2016,6,11,14,15,353.0,410.5,3.35,30.0,734.0,635.66,464.83
2016,6,11,14,30,296.0,422.0,3.3,30.0,685.0,586.22,429.41
2016,6,11,14,45,217.5,414.0,3.25,30.0,604.0,512.61,376.62
2016,6,11,15,0,139.0,406.0,3.2,30.0,523.0,443.39,326.55
2016,6,11,15,15,392.0,305.5,3.15,30.0,611.5,483.44,358.28
2016,6,11,15,30,645.0,205.0,3.1,30.0,700.0,502.94,371.94
2016,6,11,15,45,626.5,200.0,3.05,30.0,657.0,453.12,333.08
2016,6,11,16,0,608.0,195.0,3.0,30.0,614.0,404.42,294.52
2016,6,11,16,15,585.5,188.0,2.9,29.5,567.5,354.01,254.49
2016,6,11,16,30,563.0,181.0,2.8,29.0,521.0,305.63,215.37
2016,6,11,16,45,536.0,172.0,2.7,29.0,472.5,256.37,175.33
2016,6,11,17,0,509.0,163.0,2.6,29.0,424.0,209.97,138.51
2016,6,11,17,15,473.0,152.5,2.4,28.5,373.5,164.44,105.52
2016,6,11,17,30,437.0,142.0,2.2,28.0,323.0,123.13,80.64
2016,6,11,17,45,391.5,128.5,2.05,28.0,273.5,89.32,69.79
2016,6,11,18,0,346.0,115.0,1.9,28.0,224.0,82.09,63.89
2016,6,11,18,15,287.5,98.5,1.8,27.5,177.0,75.63,58.54
2016,6,11,18,30,229.0,82.0,1.7,27.0,130.0,63.87,48.45
2016,6,11,18,45,158.0,61.0,1.65,26.5,89.5,48.43,34.97
2016,6,11,19,0,87.0,40.0,1.6,26.0,49.0,32.44,20.59
2016,6,11,19,15,43.5,20.0,1.65,25.5,24.5,17.49,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
