Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,16.0,2.2,23.5,20.5,24.29,0.0
2016,6,12,6,0,103.0,32.0,2.4,24.0,41.0,64.57,38.6
2016,6,12,6,15,183.0,50.0,2.45,24.0,80.0,112.91,79.91
2016,6,12,6,30,263.0,68.0,2.5,24.0,119.0,175.78,132.0
2016,6,12,6,45,333.0,81.0,2.65,24.5,166.0,232.99,179.82
2016,6,12,7,0,403.0,94.0,2.8,25.0,213.0,297.57,232.88
2016,6,12,7,15,266.5,127.0,2.9,25.0,212.5,277.97,219.06
2016,6,12,7,30,130.0,160.0,3.0,25.0,212.0,243.16,191.17
2016,6,12,7,45,66.5,157.0,3.1,25.5,183.5,198.27,154.67
2016,6,12,8,0,3.0,154.0,3.2,26.0,155.0,149.26,114.12
2016,6,12,8,15,116.0,204.5,3.25,26.0,272.5,295.96,230.65
2016,6,12,8,30,229.0,255.0,3.3,26.0,390.0,438.43,339.56
2016,6,12,8,45,187.0,283.0,3.35,26.5,399.5,443.24,339.96
2016,6,12,9,0,145.0,311.0,3.4,27.0,409.0,444.14,337.88
2016,6,12,9,15,297.0,297.0,3.4,27.0,515.5,572.66,434.55
2016,6,12,9,30,449.0,283.0,3.4,27.0,622.0,710.26,533.81
2016,6,12,9,45,467.5,295.5,3.4,27.5,665.0,750.91,559.27
2016,6,12,10,0,486.0,308.0,3.4,28.0,708.0,790.47,584.18
2016,6,12,10,15,466.5,331.5,3.35,28.0,728.5,803.79,590.98
2016,6,12,10,30,447.0,355.0,3.3,28.0,749.0,814.13,595.96
2016,6,12,10,45,448.0,371.0,3.3,28.5,777.0,834.18,607.12
2016,6,12,11,0,449.0,387.0,3.3,29.0,805.0,851.99,616.66
2016,6,12,11,15,442.5,401.5,3.3,29.0,820.5,858.6,619.94
2016,6,12,11,30,436.0,416.0,3.3,29.0,836.0,862.85,621.81
2016,6,12,11,45,439.5,426.0,3.35,29.5,854.5,870.29,625.21
2016,6,12,12,0,443.0,436.0,3.4,30.0,873.0,875.36,627.08
2016,6,12,12,15,378.0,459.5,3.35,30.0,833.5,821.31,589.27
2016,6,12,12,30,313.0,483.0,3.3,30.0,794.0,771.56,554.34
2016,6,12,12,45,339.5,465.5,3.3,30.0,801.5,768.39,553.41
2016,6,12,13,0,366.0,448.0,3.3,30.0,809.0,763.19,550.8
2016,6,12,13,15,363.0,444.0,3.3,30.0,799.0,742.29,536.79
2016,6,12,13,30,360.0,440.0,3.3,30.0,789.0,720.44,522.15
2016,6,12,13,45,278.5,455.5,3.3,30.0,722.0,650.94,473.08
2016,6,12,14,0,197.0,471.0,3.3,30.0,655.0,586.69,427.25
2016,6,12,14,15,287.5,429.5,3.25,30.0,690.5,603.8,441.66
2016,6,12,14,30,378.0,388.0,3.2,30.0,726.0,614.5,450.65
2016,6,12,14,45,459.0,344.0,3.2,30.0,738.5,606.7,446.37
2016,6,12,15,0,540.0,300.0,3.2,30.0,751.0,592.82,437.17
2016,6,12,15,15,542.0,279.0,3.15,30.0,713.5,545.62,402.81
2016,6,12,15,30,544.0,258.0,3.1,30.0,676.0,497.46,367.09
2016,6,12,15,45,574.5,225.0,3.05,30.0,643.0,451.54,332.0
2016,6,12,16,0,605.0,192.0,3.0,30.0,610.0,401.18,292.27
2016,6,12,16,15,583.0,185.5,2.9,29.5,564.0,351.54,252.8
2016,6,12,16,30,561.0,179.0,2.8,29.0,518.0,304.0,214.28
2016,6,12,16,45,538.0,168.5,2.7,29.0,470.0,254.63,174.0
2016,6,12,17,0,515.0,158.0,2.6,29.0,422.0,207.69,136.54
2016,6,12,17,15,479.0,148.0,2.4,28.5,372.0,162.24,103.51
2016,6,12,17,30,443.0,138.0,2.2,28.0,322.0,120.98,78.6
2016,6,12,17,45,402.5,124.0,2.05,28.0,273.0,86.01,67.03
2016,6,12,18,0,362.0,110.0,1.9,28.0,224.0,78.33,60.74
2016,6,12,18,15,302.0,95.0,1.85,27.5,177.5,69.35,53.26
2016,6,12,18,30,242.0,80.0,1.8,27.0,131.0,62.49,47.3
2016,6,12,18,45,173.5,60.0,1.75,26.5,91.0,47.73,34.41
2016,6,12,19,0,105.0,40.0,1.7,26.0,51.0,32.47,20.67
2016,6,12,19,15,52.5,20.0,1.85,26.0,25.5,16.71,0.38
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,58.0,16.5,2.9,23.5,21.5,25.87,0.0
2016,6,13,6,0,116.0,33.0,3.0,24.0,43.0,68.84,41.23
2016,6,13,6,15,207.0,49.5,3.15,24.0,83.0,124.06,88.1
2016,6,13,6,30,298.0,66.0,3.3,24.0,123.0,185.45,139.21
2016,6,13,6,45,384.5,74.5,3.5,24.5,172.5,246.17,190.11
2016,6,13,7,0,471.0,83.0,3.7,25.0,222.0,319.21,250.25
2016,6,13,7,15,520.0,91.0,3.75,25.5,273.5,378.83,298.72
2016,6,13,7,30,569.0,99.0,3.8,26.0,325.0,442.4,348.83
2016,6,13,7,45,618.5,101.0,3.85,26.5,379.0,503.31,395.59
2016,6,13,8,0,668.0,103.0,3.9,27.0,433.0,567.29,443.3
2016,6,13,8,15,693.5,107.5,3.85,27.0,484.0,619.93,481.82
2016,6,13,8,30,719.0,112.0,3.8,27.0,535.0,672.8,519.21
2016,6,13,8,45,744.0,113.5,3.8,27.5,584.0,719.63,549.72
2016,6,13,9,0,769.0,115.0,3.8,28.0,633.0,768.16,580.88
2016,6,13,9,15,783.5,118.0,3.75,28.5,677.5,808.52,605.62
2016,6,13,9,30,798.0,121.0,3.7,29.0,722.0,847.05,628.76
2016,6,13,9,45,809.5,123.0,3.7,29.5,761.0,879.7,647.88
2016,6,13,10,0,821.0,125.0,3.7,30.0,800.0,902.85,660.53
2016,6,13,10,15,829.5,126.5,3.65,30.0,833.5,926.83,674.82
2016,6,13,10,30,838.0,128.0,3.6,30.0,867.0,947.93,687.18
2016,6,13,10,45,843.0,130.5,3.6,30.5,893.5,963.57,694.93
2016,6,13,11,0,848.0,133.0,3.6,31.0,920.0,975.95,700.65
2016,6,13,11,15,852.0,134.0,3.55,31.0,939.5,982.51,703.8
2016,6,13,11,30,856.0,135.0,3.5,31.0,959.0,985.68,704.92
2016,6,13,11,45,858.0,136.0,3.5,31.0,971.0,983.47,703.06
2016,6,13,12,0,860.0,137.0,3.5,31.0,983.0,977.85,699.17
2016,6,13,12,15,492.0,321.0,3.5,31.0,805.5,802.59,579.92
2016,6,13,12,30,124.0,505.0,3.5,31.0,628.0,608.69,437.88
2016,6,13,12,45,490.0,322.0,3.5,31.5,806.0,776.36,563.31
2016,6,13,13,0,856.0,139.0,3.5,32.0,984.0,910.92,654.61
2016,6,13,13,15,853.5,138.5,3.5,32.0,973.0,884.86,636.85
2016,6,13,13,30,851.0,138.0,3.5,32.0,962.0,856.1,618.47
2016,6,13,13,45,844.5,138.5,3.5,32.0,942.5,822.34,596.71
2016,6,13,14,0,838.0,139.0,3.5,32.0,923.0,786.36,573.37
2016,6,13,14,15,522.5,290.5,3.5,32.0,775.0,655.74,479.44
2016,6,13,14,30,207.0,442.0,3.5,32.0,627.0,543.56,395.03
2016,6,13,14,45,318.0,388.5,3.5,32.0,660.0,554.46,405.32
2016,6,13,15,0,429.0,335.0,3.5,32.0,693.0,555.02,406.97
2016,6,13,15,15,410.0,326.5,3.4,31.5,655.5,511.71,376.0
2016,6,13,15,30,391.0,318.0,3.3,31.0,618.0,473.0,347.91
2016,6,13,15,45,403.5,293.0,3.25,31.0,587.0,429.78,315.56
2016,6,13,16,0,416.0,268.0,3.2,31.0,556.0,388.34,283.58
2016,6,13,16,15,404.5,249.5,3.05,30.5,512.5,342.22,248.02
2016,6,13,16,30,393.0,231.0,2.9,30.0,469.0,302.12,216.37
2016,6,13,16,45,369.0,213.0,2.8,30.0,420.5,256.12,180.2
2016,6,13,17,0,345.0,195.0,2.7,30.0,372.0,212.86,146.79
2016,6,13,17,15,342.0,171.5,2.5,29.5,330.5,170.9,115.35
2016,6,13,17,30,339.0,148.0,2.3,29.0,289.0,129.65,87.96
2016,6,13,17,45,312.0,130.5,2.15,29.0,245.5,96.77,75.68
2016,6,13,18,0,285.0,113.0,2.0,29.0,202.0,85.37,66.36
2016,6,13,18,15,246.5,94.5,1.95,28.5,161.0,72.73,55.87
2016,6,13,18,30,208.0,76.0,1.9,28.0,120.0,59.57,44.66
2016,6,13,18,45,153.5,57.0,1.9,27.5,84.5,45.52,32.43
2016,6,13,19,0,99.0,38.0,1.9,27.0,49.0,30.97,19.4
2016,6,13,19,15,49.5,19.0,2.05,27.0,24.5,15.93,0.62
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.5,16.5,2.9,23.5,20.5,23.82,0.0
2016,6,14,6,0,93.0,33.0,3.2,24.0,41.0,63.45,37.92
2016,6,14,6,15,179.0,51.0,3.3,24.0,80.5,112.71,79.82
2016,6,14,6,30,265.0,69.0,3.4,24.0,120.0,177.12,133.13
2016,6,14,6,45,323.5,84.5,3.55,24.5,166.0,232.47,179.73
2016,6,14,7,0,382.0,100.0,3.7,25.0,212.0,293.92,230.51
2016,6,14,7,15,191.0,110.0,3.75,25.0,166.0,219.99,173.5
2016,6,14,7,30,0.0,120.0,3.8,25.0,120.0,114.66,87.67
2016,6,14,7,45,0.0,121.5,3.9,25.5,121.5,115.33,87.84
2016,6,14,8,0,0.0,123.0,4.0,26.0,123.0,116.25,88.08
2016,6,14,8,15,23.5,180.5,3.9,26.0,194.5,189.7,146.27
2016,6,14,8,30,47.0,238.0,3.8,26.0,266.0,274.99,212.17
2016,6,14,8,45,132.0,272.0,3.7,26.5,359.5,388.04,298.62
2016,6,14,9,0,217.0,306.0,3.6,27.0,453.0,497.47,379.5
2016,6,14,9,15,134.5,314.5,3.45,27.5,407.5,441.91,334.45
2016,6,14,9,30,52.0,323.0,3.3,28.0,362.0,369.95,277.78
2016,6,14,9,45,36.5,308.5,3.15,28.5,337.0,340.63,254.77
2016,6,14,10,0,21.0,294.0,3.0,29.0,312.0,301.16,224.22
2016,6,14,10,15,65.0,362.0,2.95,29.0,419.0,422.07,313.26
2016,6,14,10,30,109.0,430.0,2.9,29.0,526.0,534.4,392.84
2016,6,14,10,45,103.0,442.0,2.85,29.5,535.5,540.21,394.61
2016,6,14,11,0,97.0,454.0,2.8,30.0,545.0,545.37,396.5
2016,6,14,11,15,112.0,470.0,2.9,30.0,577.0,574.73,417.03
2016,6,14,11,30,127.0,486.0,3.0,30.0,609.0,612.41,442.93
2016,6,14,11,45,92.0,471.0,3.1,30.5,560.5,551.02,398.8
2016,6,14,12,0,57.0,456.0,3.2,31.0,512.0,498.86,361.07
2016,6,14,12,15,140.0,480.5,3.35,31.0,619.0,606.42,438.37
2016,6,14,12,30,223.0,505.0,3.5,31.0,726.0,702.77,505.66
2016,6,14,12,45,241.0,499.5,3.7,31.5,738.0,705.6,507.16
2016,6,14,13,0,259.0,494.0,3.9,32.0,750.0,709.22,509.65
2016,6,14,13,15,159.0,471.5,4.0,32.0,628.5,586.41,423.96
2016,6,14,13,30,59.0,449.0,4.1,32.0,507.0,469.9,340.85
2016,6,14,13,45,137.0,459.5,4.25,32.0,589.0,538.94,392.16
2016,6,14,14,0,215.0,470.0,4.4,32.0,671.0,600.14,436.53
2016,6,14,14,15,294.0,430.5,4.4,32.0,698.0,609.86,445.07
2016,6,14,14,30,373.0,391.0,4.4,32.0,725.0,614.06,449.57
2016,6,14,14,45,303.0,396.5,4.45,32.0,661.0,551.65,404.57
2016,6,14,15,0,233.0,402.0,4.5,32.0,597.0,497.92,365.59
2016,6,14,15,15,518.0,260.5,4.45,31.5,667.0,517.32,383.43
2016,6,14,15,30,803.0,119.0,4.4,31.0,737.0,514.11,381.74
2016,6,14,15,45,788.5,116.5,4.4,31.0,693.0,461.0,339.55
2016,6,14,16,0,774.0,114.0,4.4,31.0,649.0,408.18,296.66
2016,6,14,16,15,756.0,110.5,4.25,30.5,602.0,353.85,252.08
2016,6,14,16,30,738.0,107.0,4.1,30.0,555.0,300.72,207.57
2016,6,14,16,45,712.0,103.5,4.0,30.0,504.0,247.17,162.52
2016,6,14,17,0,686.0,100.0,3.9,30.0,453.0,191.44,117.06
2016,6,14,17,15,654.5,95.0,3.6,29.5,401.0,141.05,79.49
2016,6,14,17,30,623.0,90.0,3.3,29.0,349.0,94.31,51.63
2016,6,14,17,45,578.0,83.5,3.05,29.0,297.5,55.3,41.11
2016,6,14,18,0,533.0,77.0,2.8,29.0,246.0,53.18,39.42
2016,6,14,18,15,470.5,68.5,2.65,28.5,196.5,49.17,36.09
2016,6,14,18,30,408.0,60.0,2.5,28.0,147.0,44.91,32.36
2016,6,14,18,45,315.5,48.5,2.4,27.5,104.0,36.8,25.18
2016,6,14,19,0,223.0,37.0,2.3,27.0,61.0,28.7,17.6
2016,6,14,19,15,111.5,18.5,2.4,26.5,30.5,14.47,0.51
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.5,19.63,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,37.0,48.65,28.53
2016,6,15,6,15,112.5,56.0,3.15,24.5,75.0,95.52,67.71
2016,6,15,6,30,180.0,79.0,3.3,25.0,113.0,154.05,115.64
2016,6,15,6,45,253.5,94.5,3.5,25.5,159.5,209.45,161.38
2016,6,15,7,0,327.0,110.0,3.7,26.0,206.0,272.86,213.21
2016,6,15,7,15,379.5,116.5,3.8,26.0,249.5,330.77,260.4
2016,6,15,7,30,432.0,123.0,3.9,26.0,293.0,386.86,305.39
2016,6,15,7,45,335.5,162.5,4.05,26.5,307.0,383.58,301.63
2016,6,15,8,0,239.0,202.0,4.2,27.0,321.0,378.6,295.51
2016,6,15,8,15,421.0,179.5,4.3,27.5,416.0,501.39,390.36
2016,6,15,8,30,603.0,157.0,4.4,28.0,511.0,634.76,489.7
2016,6,15,8,45,646.0,153.0,4.5,28.5,562.5,687.84,526.61
2016,6,15,9,0,689.0,149.0,4.6,29.0,614.0,741.78,563.07
2016,6,15,9,15,706.5,153.0,4.6,29.0,658.0,783.25,590.38
2016,6,15,9,30,724.0,157.0,4.6,29.0,702.0,823.31,616.49
2016,6,15,9,45,752.5,151.0,4.7,29.5,745.0,857.16,637.46
2016,6,15,10,0,781.0,145.0,4.8,30.0,788.0,893.45,659.97
2016,6,15,10,15,791.0,147.5,4.8,30.0,821.5,919.32,676.03
2016,6,15,10,30,801.0,150.0,4.8,30.0,855.0,942.43,690.29
2016,6,15,10,45,816.5,146.0,4.85,30.5,884.5,961.18,700.63
2016,6,15,11,0,832.0,142.0,4.9,31.0,914.0,968.81,703.68
2016,6,15,11,15,837.0,143.0,4.85,31.0,934.0,976.28,707.52
2016,6,15,11,30,842.0,144.0,4.8,31.0,954.0,980.42,709.27
2016,6,15,11,45,852.5,139.0,4.8,31.5,969.0,980.87,707.64
2016,6,15,12,0,863.0,134.0,4.8,32.0,984.0,977.97,703.98
2016,6,15,12,15,864.0,134.5,4.7,32.0,989.0,967.7,696.34
2016,6,15,12,30,865.0,135.0,4.6,32.0,994.0,954.28,687.1
2016,6,15,12,45,865.5,134.0,4.55,32.5,991.0,936.06,673.68
2016,6,15,13,0,866.0,133.0,4.5,33.0,988.0,914.98,658.52
2016,6,15,13,15,864.0,132.5,4.4,33.0,977.5,889.24,641.5
2016,6,15,13,30,862.0,132.0,4.3,33.0,967.0,860.73,622.7
2016,6,15,13,45,857.5,131.0,4.2,33.0,948.0,827.05,600.45
2016,6,15,14,0,853.0,130.0,4.1,33.0,929.0,790.98,576.56
2016,6,15,14,15,847.5,128.5,4.0,33.0,904.0,751.5,550.27
2016,6,15,14,30,842.0,127.0,3.9,33.0,879.0,710.04,522.06
2016,6,15,14,45,833.5,125.5,3.8,33.0,846.5,664.81,489.54
2016,6,15,15,0,825.0,124.0,3.7,33.0,814.0,618.27,455.43
2016,6,15,15,15,814.5,122.0,3.6,32.5,776.5,569.06,419.52
2016,6,15,15,30,804.0,120.0,3.5,32.0,739.0,516.11,379.92
2016,6,15,15,45,790.0,117.5,3.45,32.0,695.5,463.18,338.49
2016,6,15,16,0,776.0,115.0,3.4,32.0,652.0,410.5,296.11
2016,6,15,16,15,758.0,111.5,3.25,31.5,605.0,356.06,251.91
2016,6,15,16,30,740.0,108.0,3.1,31.0,558.0,302.82,207.73
2016,6,15,16,45,718.0,103.5,3.0,31.0,508.0,249.23,162.89
2016,6,15,17,0,696.0,99.0,2.9,31.0,458.0,193.06,117.23
2016,6,15,17,15,664.5,94.0,2.7,30.5,406.0,142.07,79.4
2016,6,15,17,30,633.0,89.0,2.5,30.0,354.0,94.73,51.19
2016,6,15,17,45,593.0,82.0,2.3,29.5,302.0,54.14,40.03
2016,6,15,18,0,553.0,75.0,2.1,29.0,250.0,51.56,38.05
2016,6,15,18,15,491.0,67.0,2.05,28.5,200.5,47.88,35.01
2016,6,15,18,30,429.0,59.0,2.0,28.0,151.0,43.99,31.6
2016,6,15,18,45,340.0,47.5,1.95,27.5,107.5,36.6,25.03
2016,6,15,19,0,251.0,36.0,1.9,27.0,64.0,27.9,16.99
2016,6,15,19,15,125.5,18.0,2.05,26.5,32.0,14.06,0.71
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.5,3.45,23.5,21.5,25.83,0.0
2016,6,16,6,0,117.0,33.0,3.7,24.0,43.0,68.88,40.87
2016,6,16,6,15,209.5,49.5,3.8,24.0,83.0,124.26,88.08
2016,6,16,6,30,302.0,66.0,3.9,24.0,123.0,186.08,139.59
2016,6,16,6,45,390.5,74.0,4.05,24.5,173.0,247.07,190.81
2016,6,16,7,0,479.0,82.0,4.2,25.0,223.0,320.64,251.51
2016,6,16,7,15,528.0,90.0,4.2,25.5,274.5,380.56,300.37
2016,6,16,7,30,577.0,98.0,4.2,26.0,326.0,444.46,350.85
2016,6,16,7,45,627.5,99.5,4.25,26.5,381.0,505.73,398.07
2016,6,16,8,0,678.0,101.0,4.3,27.0,436.0,570.15,446.3
2016,6,16,8,15,703.5,105.5,4.3,27.5,487.0,623.23,484.48
2016,6,16,8,30,729.0,110.0,4.3,28.0,538.0,674.39,519.77
2016,6,16,8,45,756.0,110.5,4.35,28.5,588.0,724.34,552.71
2016,6,16,9,0,783.0,111.0,4.4,29.0,638.0,773.86,584.77
2016,6,16,9,15,797.0,114.0,4.4,29.5,682.5,814.33,609.86
2016,6,16,9,30,811.0,117.0,4.4,30.0,727.0,852.92,633.35
2016,6,16,9,45,825.5,117.5,4.45,30.5,767.5,880.51,649.35
2016,6,16,10,0,840.0,118.0,4.5,31.0,808.0,912.21,668.08
2016,6,16,10,15,848.0,119.5,4.5,31.0,841.5,936.27,682.73
2016,6,16,10,30,856.0,121.0,4.5,31.0,875.0,957.36,695.47
2016,6,16,10,45,863.5,121.5,4.55,31.5,902.5,973.83,704.07
2016,6,16,11,0,871.0,122.0,4.6,32.0,930.0,987.06,710.63
2016,6,16,11,15,875.0,123.0,4.6,32.0,950.0,993.98,714.38
2016,6,16,11,30,879.0,124.0,4.6,32.0,970.0,997.44,716.04
2016,6,16,11,45,881.0,124.5,4.6,32.5,982.0,994.95,712.52
2016,6,16,12,0,883.0,125.0,4.6,33.0,994.0,988.98,706.92
2016,6,16,12,15,884.0,125.0,4.6,33.0,999.0,978.18,699.78
2016,6,16,12,30,885.0,125.0,4.6,33.0,1004.0,964.15,690.67
2016,6,16,12,45,884.0,125.0,4.6,33.0,1000.5,945.22,678.46
2016,6,16,13,0,883.0,125.0,4.6,33.0,997.0,923.39,664.42
2016,6,16,13,15,880.5,124.5,4.55,33.0,986.0,896.86,647.12
2016,6,16,13,30,878.0,124.0,4.5,33.0,975.0,867.54,627.99
2016,6,16,13,45,874.5,123.0,4.45,33.0,956.5,834.24,606.19
2016,6,16,14,0,871.0,122.0,4.4,33.0,938.0,798.44,582.64
2016,6,16,14,15,865.5,120.5,4.35,33.0,912.5,758.34,556.06
2016,6,16,14,30,860.0,119.0,4.3,33.0,887.0,716.21,527.82
2016,6,16,14,45,846.0,121.0,4.25,33.0,853.0,669.69,494.32
2016,6,16,15,0,832.0,123.0,4.2,33.0,819.0,622.26,459.5
2016,6,16,15,15,821.5,120.5,4.1,33.0,781.0,572.32,422.09
2016,6,16,15,30,811.0,118.0,4.0,33.0,743.0,518.58,381.1
2016,6,16,15,45,797.0,115.5,3.95,33.0,699.5,465.31,339.41
2016,6,16,16,0,783.0,113.0,3.9,33.0,656.0,412.27,296.78
2016,6,16,16,15,765.0,110.0,3.75,32.5,608.5,357.88,252.63
2016,6,16,16,30,747.0,107.0,3.6,32.0,561.0,304.67,208.49
2016,6,16,16,45,722.0,103.5,3.5,32.0,510.5,250.82,163.57
2016,6,16,17,0,697.0,100.0,3.4,32.0,460.0,194.68,118.1
2016,6,16,17,15,665.5,95.0,3.15,31.5,407.5,143.61,80.22
2016,6,16,17,30,634.0,90.0,2.9,31.0,355.0,96.18,51.89
2016,6,16,17,45,589.0,84.0,2.7,30.5,303.0,55.62,41.08
2016,6,16,18,0,544.0,78.0,2.5,30.0,251.0,53.92,39.86
2016,6,16,18,15,481.5,69.5,2.35,29.0,201.0,49.93,36.65
2016,6,16,18,30,419.0,61.0,2.2,28.0,151.0,45.7,33.05
2016,6,16,18,45,326.0,49.5,2.1,27.5,107.5,37.55,25.84
2016,6,16,19,0,233.0,38.0,2.0,27.0,64.0,29.47,18.3
2016,6,16,19,15,116.5,19.0,2.1,26.5,32.0,14.86,1.42
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,22.5,23.0,29.34,0.0
2016,6,17,6,0,164.0,32.0,3.2,23.0,46.0,82.68,49.42
2016,6,17,6,15,264.5,46.5,3.35,23.5,88.0,136.4,96.34
2016,6,17,6,30,365.0,61.0,3.5,24.0,130.0,201.84,150.87
2016,6,17,6,45,457.5,66.5,3.65,24.5,181.5,267.93,206.43
2016,6,17,7,0,550.0,72.0,3.8,25.0,233.0,341.84,267.57
2016,6,17,7,15,597.0,78.5,3.8,25.5,286.0,402.63,317.18
2016,6,17,7,30,644.0,85.0,3.8,26.0,339.0,467.11,368.01
2016,6,17,7,45,690.0,86.5,3.85,26.5,394.5,528.61,415.17
2016,6,17,8,0,736.0,88.0,3.9,27.0,450.0,591.35,461.86
2016,6,17,8,15,759.5,91.5,3.9,27.5,502.0,644.46,499.78
2016,6,17,8,30,783.0,95.0,3.9,28.0,554.0,697.47,535.13
2016,6,17,8,45,806.5,95.5,3.9,28.5,604.5,746.67,566.93
2016,6,17,9,0,830.0,96.0,3.9,29.0,655.0,789.85,593.97
2016,6,17,9,15,843.0,98.5,3.85,29.5,700.0,830.26,618.48
2016,6,17,9,30,856.0,101.0,3.8,30.0,745.0,868.63,641.23
2016,6,17,9,45,868.5,101.5,3.8,30.5,785.5,902.11,660.67
2016,6,17,10,0,881.0,102.0,3.8,31.0,826.0,933.09,678.29
2016,6,17,10,15,888.0,103.5,3.75,31.0,859.5,957.18,692.39
2016,6,17,10,30,895.0,105.0,3.7,31.0,893.0,978.13,704.48
2016,6,17,10,45,901.5,105.5,3.7,31.5,920.5,994.29,712.4
2016,6,17,11,0,908.0,106.0,3.7,32.0,948.0,1007.07,718.21
2016,6,17,11,15,911.5,106.5,3.65,32.0,968.0,1013.39,721.14
2016,6,17,11,30,915.0,107.0,3.6,32.0,988.0,1016.13,721.94
2016,6,17,11,45,918.0,106.5,3.55,32.5,1000.5,1013.78,718.18
2016,6,17,12,0,921.0,106.0,3.5,33.0,1013.0,1007.84,712.32
2016,6,17,12,15,921.5,106.5,3.4,33.0,1017.0,996.9,704.55
2016,6,17,12,30,922.0,107.0,3.3,33.0,1021.0,982.58,694.78
2016,6,17,12,45,920.5,106.5,3.25,33.5,1017.5,962.24,680.26
2016,6,17,13,0,919.0,106.0,3.2,34.0,1014.0,938.87,663.96
2016,6,17,13,15,916.5,105.5,3.15,34.0,1002.5,911.58,646.6
2016,6,17,13,30,914.0,105.0,3.1,34.0,991.0,881.36,627.38
2016,6,17,13,45,910.0,104.5,3.05,34.0,972.0,847.08,605.49
2016,6,17,14,0,906.0,104.0,3.0,34.0,953.0,810.21,581.84
2016,6,17,14,15,900.5,103.0,2.95,34.0,927.0,769.34,555.42
2016,6,17,14,30,895.0,102.0,2.9,34.0,901.0,726.35,527.4
2016,6,17,14,45,887.0,100.5,2.85,34.0,868.5,679.32,494.91
2016,6,17,15,0,879.0,99.0,2.8,34.0,836.0,630.82,460.11
2016,6,17,15,15,869.5,97.5,2.75,34.0,797.0,580.2,422.94
2016,6,17,15,30,860.0,96.0,2.7,34.0,758.0,528.69,384.12
2016,6,17,15,45,848.0,93.5,2.7,34.0,714.5,474.52,342.39
2016,6,17,16,0,836.0,91.0,2.7,34.0,671.0,420.22,299.3
2016,6,17,16,15,820.0,88.5,2.6,33.5,623.0,364.62,254.51
2016,6,17,16,30,804.0,86.0,2.5,33.0,575.0,304.37,205.32
2016,6,17,16,45,783.5,82.5,2.45,33.0,524.0,248.38,158.64
2016,6,17,17,0,763.0,79.0,2.4,33.0,473.0,194.26,114.48
2016,6,17,17,15,735.0,75.0,2.25,32.5,420.5,140.95,74.85
2016,6,17,17,30,707.0,71.0,2.1,32.0,368.0,90.83,45.04
2016,6,17,17,45,668.5,66.5,2.0,31.5,315.0,47.13,33.83
2016,6,17,18,0,630.0,62.0,1.9,31.0,262.0,41.54,29.33
2016,6,17,18,15,573.0,55.5,1.75,30.0,211.0,38.57,26.95
2016,6,17,18,30,516.0,49.0,1.6,29.0,160.0,35.42,24.27
2016,6,17,18,45,426.0,40.5,1.5,28.0,114.5,30.32,19.76
2016,6,17,19,0,336.0,32.0,1.4,27.0,69.0,24.95,14.67
2016,6,17,19,15,168.0,16.0,1.45,26.5,34.5,12.22,0.42
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,71.0,16.0,2.15,23.5,22.0,27.4,0.0
2016,6,18,6,0,142.0,32.0,2.4,24.0,44.0,77.55,45.98
2016,6,18,6,15,239.0,47.0,2.45,24.5,84.5,129.48,91.03
2016,6,18,6,30,336.0,62.0,2.5,25.0,125.0,192.74,143.29
2016,6,18,6,45,411.0,71.5,2.65,25.5,174.0,251.79,192.86
2016,6,18,7,0,486.0,81.0,2.8,26.0,223.0,321.97,250.43
2016,6,18,7,15,534.5,89.0,2.7,26.0,274.5,381.95,299.17
2016,6,18,7,30,583.0,97.0,2.6,26.0,326.0,445.84,349.44
2016,6,18,7,45,618.0,103.0,2.55,26.5,378.5,502.9,392.38
2016,6,18,8,0,653.0,109.0,2.5,27.0,431.0,561.78,435.2
2016,6,18,8,15,680.0,114.0,2.4,27.0,482.0,615.42,473.51
2016,6,18,8,30,707.0,119.0,2.3,27.0,533.0,669.46,510.99
2016,6,18,8,45,729.5,122.5,2.2,27.5,582.0,718.35,541.62
2016,6,18,9,0,752.0,126.0,2.1,28.0,631.0,764.0,569.2
2016,6,18,9,15,767.5,129.0,1.9,28.0,675.5,804.79,593.19
2016,6,18,9,30,783.0,132.0,1.7,28.0,720.0,843.85,615.32
2016,6,18,9,45,798.5,132.5,1.55,28.5,760.5,878.26,633.05
2016,6,18,10,0,814.0,133.0,1.4,29.0,801.0,910.47,648.82
2016,6,18,10,15,823.0,135.0,1.25,29.5,835.0,935.67,659.71
2016,6,18,10,30,832.0,137.0,1.1,30.0,869.0,950.16,663.68
2016,6,18,10,45,842.0,136.5,0.95,30.5,897.5,967.72,669.39
2016,6,18,11,0,852.0,136.0,0.8,31.0,926.0,982.19,672.9
2016,6,18,11,15,856.5,137.0,0.85,31.0,946.5,989.46,677.37
2016,6,18,11,30,861.0,138.0,0.9,31.0,967.0,993.33,680.03
2016,6,18,11,45,857.5,143.5,1.0,31.5,978.0,990.18,678.2
2016,6,18,12,0,854.0,149.0,1.1,32.0,989.0,983.56,674.38
2016,6,18,12,15,855.0,149.5,1.2,32.0,994.5,973.33,669.79
2016,6,18,12,30,856.0,150.0,1.3,32.0,1000.0,959.99,663.31
2016,6,18,12,45,857.0,148.5,1.4,32.0,997.5,941.95,653.92
2016,6,18,13,0,858.0,147.0,1.5,32.0,995.0,921.1,642.72
2016,6,18,13,15,856.0,146.5,1.55,32.0,984.5,895.61,627.93
2016,6,18,13,30,854.0,146.0,1.6,32.0,974.0,867.39,611.36
2016,6,18,13,45,851.0,144.5,1.65,32.0,955.5,834.81,591.9
2016,6,18,14,0,848.0,143.0,1.7,32.0,937.0,799.76,570.67
2016,6,18,14,15,841.5,141.0,1.7,32.0,911.5,759.34,545.28
2016,6,18,14,30,835.0,139.0,1.7,32.0,886.0,717.02,517.71
2016,6,18,14,45,825.0,138.0,1.75,32.0,853.0,671.56,486.86
2016,6,18,15,0,815.0,137.0,1.8,32.0,820.0,623.62,453.51
2016,6,18,15,15,803.5,134.5,1.8,32.0,781.5,573.19,417.2
2016,6,18,15,30,792.0,132.0,1.8,32.0,743.0,522.26,379.49
2016,6,18,15,45,774.5,130.0,1.8,32.0,698.5,468.76,338.83
2016,6,18,16,0,757.0,128.0,1.8,32.0,654.0,415.9,297.45
2016,6,18,16,15,737.5,124.0,1.75,31.5,606.0,361.53,254.36
2016,6,18,16,30,718.0,120.0,1.7,31.0,558.0,304.08,208.05
2016,6,18,16,45,687.5,117.5,1.65,31.0,506.5,250.89,164.47
2016,6,18,17,0,657.0,115.0,1.6,31.0,455.0,200.82,124.3
2016,6,18,17,15,623.5,108.5,1.5,30.5,403.0,150.55,87.27
2016,6,18,17,30,590.0,102.0,1.4,30.0,351.0,104.23,59.3
2016,6,18,17,45,536.5,96.5,1.35,30.0,298.0,65.25,49.17
2016,6,18,18,0,483.0,91.0,1.3,30.0,245.0,64.42,48.62
2016,6,18,18,15,422.0,80.0,1.25,29.0,196.0,58.02,43.44
2016,6,18,18,30,361.0,69.0,1.2,28.0,147.0,51.28,37.75
2016,6,18,18,45,270.0,54.5,1.15,27.5,104.0,41.37,29.05
2016,6,18,19,0,179.0,40.0,1.1,27.0,61.0,31.0,19.6
2016,6,18,19,15,89.5,20.0,1.15,26.5,30.5,15.63,2.39
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,20.0,23.03,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,40.0,61.5,35.66
2016,6,19,6,15,181.5,49.0,1.8,24.0,78.5,110.37,77.57
2016,6,19,6,30,266.0,67.0,1.9,24.0,117.0,174.14,130.15
2016,6,19,6,45,207.5,88.5,2.05,24.5,135.0,183.46,141.16
2016,6,19,7,0,149.0,110.0,2.2,25.0,153.0,185.24,144.35
2016,6,19,7,15,240.0,124.0,2.2,25.5,211.0,259.78,204.05
2016,6,19,7,30,331.0,138.0,2.2,26.0,269.0,337.35,264.84
2016,6,19,7,45,468.0,129.0,2.25,26.5,343.5,435.29,340.22
2016,6,19,8,0,605.0,120.0,2.3,27.0,418.0,542.0,419.83
2016,6,19,8,15,469.5,177.0,2.2,27.0,423.5,531.42,408.45
2016,6,19,8,30,334.0,234.0,2.1,27.0,429.0,501.96,383.37
2016,6,19,8,45,339.0,256.0,2.05,27.5,469.5,541.8,410.34
2016,6,19,9,0,344.0,278.0,2.0,28.0,510.0,580.81,435.66
2016,6,19,9,15,355.0,297.0,1.95,28.0,551.0,620.76,462.13
2016,6,19,9,30,366.0,316.0,1.9,28.0,592.0,660.01,487.66
2016,6,19,9,45,262.0,357.0,1.9,28.5,560.0,617.5,453.38
2016,6,19,10,0,158.0,398.0,1.9,29.0,528.0,557.45,407.5
2016,6,19,10,15,218.0,408.5,1.95,29.0,595.5,626.4,456.39
2016,6,19,10,30,278.0,419.0,2.0,29.0,663.0,707.06,511.15
2016,6,19,10,45,340.0,407.0,2.1,29.5,715.5,756.05,543.8
2016,6,19,11,0,402.0,395.0,2.2,30.0,768.0,813.13,581.34
2016,6,19,11,15,610.0,277.0,2.3,30.0,857.0,900.89,644.65
2016,6,19,11,30,818.0,159.0,2.4,30.0,946.0,980.17,696.17
2016,6,19,11,45,643.0,295.0,2.5,30.0,918.5,942.55,670.65
2016,6,19,12,0,468.0,431.0,2.6,30.0,891.0,895.39,634.91
2016,6,19,12,15,456.0,436.5,2.65,30.0,887.5,878.86,624.48
2016,6,19,12,30,444.0,442.0,2.7,30.0,884.0,860.42,612.54
2016,6,19,12,45,421.5,438.0,2.75,30.0,856.0,821.85,587.44
2016,6,19,13,0,399.0,434.0,2.8,30.0,828.0,781.04,560.79
2016,6,19,13,15,233.0,445.5,2.8,30.0,675.5,629.87,455.72
2016,6,19,13,30,67.0,457.0,2.8,30.0,523.0,484.42,351.53
2016,6,19,13,45,42.0,382.5,2.85,30.0,423.5,390.29,285.58
2016,6,19,14,0,17.0,308.0,2.9,30.0,324.0,299.07,219.81
2016,6,19,14,15,55.0,369.5,2.9,30.0,419.0,380.33,279.98
2016,6,19,14,30,93.0,431.0,2.9,30.0,514.0,456.49,334.72
2016,6,19,14,45,447.0,284.5,2.9,30.0,661.5,549.94,407.62
2016,6,19,15,0,801.0,138.0,2.9,30.0,809.0,616.48,457.74
2016,6,19,15,15,790.0,135.5,2.8,29.5,771.5,567.03,420.96
2016,6,19,15,30,779.0,133.0,2.7,29.0,734.0,517.06,383.41
2016,6,19,15,45,768.5,128.0,2.65,29.0,692.0,464.88,342.56
2016,6,19,16,0,758.0,123.0,2.6,29.0,650.0,412.63,300.5
2016,6,19,16,15,740.0,119.0,2.5,29.0,603.0,358.75,256.18
2016,6,19,16,30,722.0,115.0,2.4,29.0,556.0,301.83,208.88
2016,6,19,16,45,702.0,109.0,2.35,29.0,506.5,248.11,163.84
2016,6,19,17,0,682.0,103.0,2.3,29.0,457.0,196.31,121.23
2016,6,19,17,15,341.0,60.5,2.1,28.5,237.5,81.09,45.07
2016,6,19,17,30,0.0,18.0,1.9,28.0,18.0,16.7,7.92
2016,6,19,17,45,271.0,47.5,1.7,28.0,134.5,28.34,18.5
2016,6,19,18,0,542.0,77.0,1.5,28.0,251.0,52.94,39.41
2016,6,19,18,15,482.0,68.5,1.4,27.5,201.5,48.92,36.06
2016,6,19,18,30,422.0,60.0,1.3,27.0,152.0,44.65,32.33
2016,6,19,18,45,337.0,48.5,1.25,26.5,108.5,36.73,25.3
2016,6,19,19,0,252.0,37.0,1.2,26.0,65.0,28.63,17.8
2016,6,19,19,15,126.0,18.5,1.2,25.5,32.5,14.43,2.03
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,77.5,15.0,1.3,21.5,21.5,27.44,0.0
2016,6,20,6,0,155.0,30.0,1.5,22.0,43.0,77.69,45.57
2016,6,20,6,15,251.0,43.5,1.6,22.5,82.5,128.46,90.41
2016,6,20,6,30,347.0,57.0,1.7,23.0,122.0,190.27,141.88
2016,6,20,6,45,419.5,66.5,1.85,24.0,170.5,251.7,193.22
2016,6,20,7,0,492.0,76.0,2.0,25.0,219.0,318.63,247.9
2016,6,20,7,15,539.5,83.0,2.05,25.5,270.0,377.17,295.12
2016,6,20,7,30,587.0,90.0,2.1,26.0,321.0,439.55,343.74
2016,6,20,7,45,626.5,94.5,2.15,26.5,373.5,497.76,387.71
2016,6,20,8,0,666.0,99.0,2.2,27.0,426.0,558.22,431.94
2016,6,20,8,15,691.5,103.5,2.15,27.5,476.5,610.79,468.62
2016,6,20,8,30,717.0,108.0,2.1,28.0,527.0,661.58,502.49
2016,6,20,8,45,738.0,111.0,2.1,28.5,575.0,709.16,532.62
2016,6,20,9,0,759.0,114.0,2.1,29.0,623.0,755.97,561.61
2016,6,20,9,15,774.0,117.0,2.05,29.0,667.5,796.61,586.7
2016,6,20,9,30,789.0,120.0,2.0,29.0,712.0,835.51,610.32
2016,6,20,9,45,520.5,253.5,1.95,29.5,653.0,753.51,549.7
2016,6,20,10,0,252.0,387.0,1.9,30.0,594.0,644.01,466.49
2016,6,20,10,15,542.0,257.0,1.85,30.5,726.5,797.23,576.02
2016,6,20,10,30,832.0,127.0,1.8,31.0,859.0,939.68,665.62
2016,6,20,10,45,840.5,127.5,1.75,31.5,886.5,956.97,672.1
2016,6,20,11,0,849.0,128.0,1.7,32.0,914.0,971.13,677.93
2016,6,20,11,15,853.5,129.0,1.7,32.0,934.5,978.58,681.71
2016,6,20,11,30,858.0,130.0,1.7,32.0,955.0,982.65,683.6
2016,6,20,11,45,575.0,305.0,1.7,32.0,861.5,885.27,620.18
2016,6,20,12,0,292.0,480.0,1.7,32.0,768.0,766.65,536.29
2016,6,20,12,15,580.5,304.5,1.7,32.0,880.0,871.5,613.3
2016,6,20,12,30,869.0,129.0,1.7,32.0,992.0,953.49,665.84
2016,6,20,12,45,870.5,127.5,1.75,32.5,990.0,935.94,653.38
2016,6,20,13,0,872.0,126.0,1.8,33.0,988.0,915.47,640.21
2016,6,20,13,15,870.0,125.5,1.8,33.0,977.5,889.84,624.6
2016,6,20,13,30,868.0,125.0,1.8,33.0,967.0,861.42,607.24
2016,6,20,13,45,866.0,123.5,1.85,33.0,949.5,829.39,587.98
2016,6,20,14,0,864.0,122.0,1.9,33.0,932.0,794.78,566.9
2016,6,20,14,15,858.5,120.5,1.95,33.0,907.0,755.1,542.27
2016,6,20,14,30,853.0,119.0,2.0,33.0,882.0,713.4,515.99
2016,6,20,14,45,828.0,127.5,2.05,33.0,846.0,665.64,483.06
2016,6,20,15,0,803.0,136.0,2.1,33.0,810.0,616.52,448.47
2016,6,20,15,15,792.5,134.0,2.15,33.0,772.5,567.72,413.38
2016,6,20,15,30,782.0,132.0,2.2,33.0,735.0,518.34,376.8
2016,6,20,15,45,767.5,128.5,2.25,33.0,692.5,465.47,336.61
2016,6,20,16,0,753.0,125.0,2.3,33.0,650.0,412.94,295.46
2016,6,20,16,15,734.5,121.5,2.3,32.5,603.0,359.57,253.06
2016,6,20,16,30,716.0,118.0,2.3,32.0,556.0,303.12,207.42
2016,6,20,16,45,691.0,114.0,2.3,32.0,505.5,250.12,163.74
2016,6,20,17,0,666.0,110.0,2.3,32.0,455.0,199.6,122.9
2016,6,20,17,15,633.5,104.0,2.15,31.5,403.5,149.29,85.61
2016,6,20,17,30,601.0,98.0,2.0,31.0,352.0,102.78,57.3
2016,6,20,17,45,555.0,91.5,1.95,31.0,300.0,61.18,45.6
2016,6,20,18,0,509.0,85.0,1.9,31.0,248.0,59.4,44.24
2016,6,20,18,15,446.5,75.5,1.75,30.0,199.0,54.83,40.59
2016,6,20,18,30,384.0,66.0,1.6,29.0,150.0,48.97,35.65
2016,6,20,18,45,293.0,53.0,1.45,28.0,107.0,40.18,28.0
2016,6,20,19,0,202.0,40.0,1.3,27.0,64.0,30.98,19.63
2016,6,20,19,15,101.0,20.0,1.35,26.5,32.0,15.62,2.84
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.0,15.5,2.4,22.5,20.5,25.4,0.0
2016,6,21,6,0,126.0,31.0,2.7,23.0,41.0,67.79,38.95
2016,6,21,6,15,223.0,46.0,2.75,23.5,80.5,123.25,86.73
2016,6,21,6,30,320.0,61.0,2.8,24.0,120.0,185.37,138.2
2016,6,21,6,45,393.5,71.0,2.85,25.0,168.0,243.33,186.71
2016,6,21,7,0,467.0,81.0,2.9,26.0,216.0,312.22,242.9
2016,6,21,7,15,516.5,89.0,2.85,26.5,267.5,371.63,290.8
2016,6,21,7,30,566.0,97.0,2.8,27.0,319.0,435.1,340.27
2016,6,21,7,45,605.5,102.0,2.8,28.0,371.0,492.94,383.27
2016,6,21,8,0,645.0,107.0,2.8,29.0,423.0,553.05,426.39
2016,6,21,8,15,672.0,112.0,2.65,29.5,474.0,606.35,463.39
2016,6,21,8,30,699.0,117.0,2.5,30.0,525.0,660.08,499.41
2016,6,21,8,45,720.5,120.5,2.35,30.5,573.5,707.94,529.02
2016,6,21,9,0,742.0,124.0,2.2,31.0,622.0,752.61,555.56
2016,6,21,9,15,758.0,127.5,2.1,31.0,666.5,794.11,580.79
2016,6,21,9,30,774.0,131.0,2.0,31.0,711.0,833.97,604.48
2016,6,21,9,45,786.5,133.0,1.9,31.5,751.0,867.15,622.17
2016,6,21,10,0,799.0,135.0,1.8,32.0,791.0,898.01,638.08
2016,6,21,10,15,808.5,137.5,1.75,32.0,824.5,924.05,652.53
2016,6,21,10,30,818.0,140.0,1.7,32.0,858.0,947.27,665.17
2016,6,21,10,45,827.0,139.5,1.7,32.5,886.0,955.83,668.0
2016,6,21,11,0,836.0,139.0,1.7,33.0,914.0,969.3,674.08
2016,6,21,11,15,841.0,140.5,1.75,33.0,934.5,977.6,679.0
2016,6,21,11,30,846.0,142.0,1.8,33.0,955.0,982.55,682.04
2016,6,21,11,45,855.5,137.5,1.9,33.5,969.5,982.78,681.52
2016,6,21,12,0,865.0,133.0,2.0,34.0,984.0,979.66,679.05
2016,6,21,12,15,866.0,133.5,2.05,34.0,989.0,969.66,673.29
2016,6,21,12,30,867.0,134.0,2.1,34.0,994.0,956.49,665.7
2016,6,21,12,45,866.0,134.0,2.15,34.0,991.0,938.01,654.88
2016,6,21,13,0,865.0,134.0,2.2,34.0,988.0,916.72,642.34
2016,6,21,13,15,588.5,302.0,2.25,34.0,880.5,811.97,573.59
2016,6,21,13,30,312.0,470.0,2.3,34.0,773.0,708.49,499.3
2016,6,21,13,45,581.0,301.0,2.35,34.5,852.0,760.54,541.06
2016,6,21,14,0,850.0,132.0,2.4,35.0,931.0,793.11,565.37
2016,6,21,14,15,844.0,131.0,2.4,35.0,905.5,754.0,540.1
2016,6,21,14,30,838.0,130.0,2.4,35.0,880.0,712.96,513.5
2016,6,21,14,45,835.0,125.0,2.45,35.0,849.5,668.68,483.31
2016,6,21,15,0,832.0,120.0,2.5,35.0,819.0,622.6,451.07
2016,6,21,15,15,822.0,118.0,2.5,34.5,781.0,573.5,416.4
2016,6,21,15,30,812.0,116.0,2.5,34.0,743.0,523.63,380.03
2016,6,21,15,45,798.0,113.5,2.5,34.0,700.0,467.25,337.16
2016,6,21,16,0,784.0,111.0,2.5,34.0,657.0,414.2,295.39
2016,6,21,16,15,766.5,107.5,2.45,33.5,610.0,359.53,251.82
