Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,16,30,749.0,104.0,2.4,33.0,563.0,305.96,208.06
2016,6,21,16,45,727.5,99.5,2.4,33.0,513.0,251.93,163.37
2016,6,21,17,0,706.0,95.0,2.4,33.0,463.0,199.96,121.17
2016,6,21,17,15,675.5,90.5,2.3,32.5,411.0,144.36,79.74
2016,6,21,17,30,645.0,86.0,2.2,32.0,359.0,96.68,50.77
2016,6,21,17,45,607.0,79.0,2.1,31.5,307.5,51.63,37.57
2016,6,21,18,0,569.0,72.0,2.0,31.0,256.0,48.94,35.52
2016,6,21,18,15,509.5,64.5,1.8,30.0,206.0,45.56,32.83
2016,6,21,18,30,450.0,57.0,1.6,29.0,156.0,41.97,29.79
2016,6,21,18,45,363.5,46.5,1.45,28.5,112.0,35.43,23.99
2016,6,21,19,0,277.0,36.0,1.3,28.0,68.0,28.5,17.54
2016,6,21,19,15,138.5,18.0,1.35,27.5,34.0,14.02,2.1
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,77.0,14.5,2.6,22.5,21.0,26.75,0.0
2016,6,22,6,0,154.0,29.0,2.9,23.0,42.0,75.72,43.39
2016,6,22,6,15,253.5,43.0,3.05,23.5,82.0,128.21,89.77
2016,6,22,6,30,353.0,57.0,3.2,24.0,122.0,191.76,142.7
2016,6,22,6,45,427.5,66.0,3.35,25.0,171.0,253.63,194.64
2016,6,22,7,0,502.0,75.0,3.5,26.0,220.0,321.28,250.25
2016,6,22,7,15,550.0,82.0,3.5,26.5,271.5,380.55,298.45
2016,6,22,7,30,598.0,89.0,3.5,27.0,323.0,443.7,348.11
2016,6,22,7,45,635.5,94.0,3.5,27.5,375.5,501.79,392.39
2016,6,22,8,0,673.0,99.0,3.5,28.0,428.0,561.93,436.79
2016,6,22,8,15,698.5,103.0,3.45,28.5,479.0,614.27,473.98
2016,6,22,8,30,724.0,107.0,3.4,29.0,530.0,664.87,508.38
2016,6,22,8,45,745.0,110.5,3.4,29.5,578.5,713.32,539.7
2016,6,22,9,0,766.0,114.0,3.4,30.0,627.0,760.98,569.88
2016,6,22,9,15,781.0,117.0,3.4,30.5,671.5,801.92,594.92
2016,6,22,9,30,796.0,120.0,3.4,31.0,716.0,841.1,618.45
2016,6,22,9,45,808.0,122.0,3.4,31.5,756.0,874.47,637.8
2016,6,22,10,0,820.0,124.0,3.4,32.0,796.0,898.47,650.83
2016,6,22,10,15,828.5,126.0,3.45,32.0,830.0,923.33,666.08
2016,6,22,10,30,837.0,128.0,3.5,32.0,864.0,945.31,679.47
2016,6,22,10,45,844.5,129.0,3.55,32.5,891.5,962.27,688.29
2016,6,22,11,0,852.0,130.0,3.6,33.0,919.0,976.06,695.14
2016,6,22,11,15,856.5,131.0,3.65,33.0,939.5,983.6,699.51
2016,6,22,11,30,861.0,132.0,3.7,33.0,960.0,987.74,701.88
2016,6,22,11,45,870.0,128.0,3.75,33.5,974.5,988.04,700.5
2016,6,22,12,0,879.0,124.0,3.8,34.0,989.0,984.95,697.09
2016,6,22,12,15,880.0,124.5,3.85,34.0,994.0,974.96,690.84
2016,6,22,12,30,881.0,125.0,3.9,34.0,999.0,961.73,682.65
2016,6,22,12,45,881.5,124.0,3.95,34.0,997.0,943.61,671.4
2016,6,22,13,0,882.0,123.0,4.0,34.0,995.0,922.54,658.29
2016,6,22,13,15,880.0,122.5,4.0,34.0,984.5,896.75,641.89
2016,6,22,13,30,878.0,122.0,4.0,34.0,974.0,868.13,623.63
2016,6,22,13,45,874.5,121.0,4.05,34.5,956.0,835.08,601.4
2016,6,22,14,0,871.0,120.0,4.1,35.0,938.0,799.51,577.46
2016,6,22,14,15,865.0,119.0,4.1,34.5,912.5,759.69,552.68
2016,6,22,14,30,859.0,118.0,4.1,34.0,887.0,717.88,526.24
2016,6,22,14,45,838.0,124.5,4.1,34.0,851.5,670.81,492.68
2016,6,22,15,0,817.0,131.0,4.1,34.0,816.0,623.37,458.11
2016,6,22,15,15,446.5,241.0,4.05,34.0,613.0,463.5,340.45
2016,6,22,15,30,76.0,351.0,4.0,34.0,410.0,348.63,254.59
2016,6,22,15,45,176.0,330.0,4.0,34.0,456.0,365.87,267.53
2016,6,22,16,0,276.0,309.0,4.0,34.0,502.0,371.35,270.16
2016,6,22,16,15,501.5,212.0,3.9,33.5,531.0,349.82,250.26
2016,6,22,16,30,727.0,115.0,3.8,33.0,560.0,309.39,212.23
2016,6,22,16,45,701.5,111.0,3.75,32.5,509.5,251.41,164.85
2016,6,22,17,0,676.0,107.0,3.7,32.0,459.0,200.16,123.4
2016,6,22,17,15,644.5,101.5,3.5,31.5,407.0,149.74,85.65
2016,6,22,17,30,613.0,96.0,3.3,31.0,355.0,102.98,56.86
2016,6,22,17,45,569.5,89.0,3.15,31.0,303.5,59.17,43.94
2016,6,22,18,0,526.0,82.0,3.0,31.0,252.0,56.86,42.13
2016,6,22,18,15,465.5,73.0,2.8,30.0,202.5,52.61,38.74
2016,6,22,18,30,405.0,64.0,2.6,29.0,153.0,47.44,34.38
2016,6,22,18,45,318.5,51.5,2.45,28.5,109.5,39.0,26.97
2016,6,22,19,0,232.0,39.0,2.3,28.0,66.0,30.18,18.91
2016,6,22,19,15,116.0,19.5,2.4,27.5,33.0,15.21,2.9
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,70.5,15.0,2.95,23.5,21.0,26.07,0.0
2016,6,23,6,0,141.0,30.0,3.1,24.0,42.0,73.75,41.86
2016,6,23,6,15,239.5,45.0,3.25,24.0,82.0,126.42,88.48
2016,6,23,6,30,338.0,60.0,3.4,24.0,122.0,189.84,141.4
2016,6,23,6,45,426.0,67.0,3.55,24.5,172.5,253.72,195.12
2016,6,23,7,0,514.0,74.0,3.7,25.0,223.0,325.21,254.34
2016,6,23,7,15,562.0,81.0,3.7,25.5,275.0,385.08,303.29
2016,6,23,7,30,610.0,88.0,3.7,26.0,327.0,448.83,353.69
2016,6,23,7,45,659.0,89.0,3.7,26.5,381.5,509.91,400.63
2016,6,23,8,0,708.0,90.0,3.7,27.0,436.0,572.45,447.26
2016,6,23,8,15,732.5,94.0,3.65,27.5,487.5,625.67,485.26
2016,6,23,8,30,757.0,98.0,3.6,28.0,539.0,678.96,521.14
2016,6,23,8,45,782.5,98.0,3.6,28.5,589.0,728.3,553.13
2016,6,23,9,0,808.0,98.0,3.6,29.0,639.0,777.09,584.14
2016,6,23,9,15,821.5,100.5,3.55,29.5,683.5,812.08,604.89
2016,6,23,9,30,835.0,103.0,3.5,30.0,728.0,850.44,627.71
2016,6,23,9,45,848.0,103.5,3.5,30.5,768.5,884.05,647.27
2016,6,23,10,0,861.0,104.0,3.5,31.0,809.0,915.25,665.07
2016,6,23,10,15,869.0,105.5,3.5,31.5,843.0,940.15,678.61
2016,6,23,10,30,877.0,107.0,3.5,32.0,877.0,962.04,690.19
2016,6,23,10,45,883.5,107.5,3.55,32.5,905.0,978.26,698.45
2016,6,23,11,0,890.0,108.0,3.6,33.0,933.0,991.17,704.69
2016,6,23,11,15,894.0,109.0,3.65,33.0,953.0,998.69,709.04
2016,6,23,11,30,898.0,110.0,3.7,33.0,973.0,1002.7,711.31
2016,6,23,11,45,893.0,115.5,3.75,33.5,984.0,998.69,707.17
2016,6,23,12,0,888.0,121.0,3.8,34.0,995.0,991.08,700.92
2016,6,23,12,15,889.0,121.5,3.8,34.0,1000.0,981.08,694.41
2016,6,23,12,30,890.0,122.0,3.8,34.0,1005.0,967.81,685.92
2016,6,23,12,45,888.0,122.5,3.85,34.0,1002.0,948.64,674.03
2016,6,23,13,0,886.0,123.0,3.9,34.0,999.0,926.57,660.34
2016,6,23,13,15,883.5,122.5,3.9,34.0,988.5,900.27,643.65
2016,6,23,13,30,881.0,122.0,3.9,34.0,978.0,871.16,625.13
2016,6,23,13,45,876.5,122.0,3.95,34.5,959.5,838.11,602.95
2016,6,23,14,0,872.0,122.0,4.0,35.0,941.0,802.6,579.1
2016,6,23,14,15,866.0,120.5,3.95,34.5,915.5,762.32,553.89
2016,6,23,14,30,860.0,119.0,3.9,34.0,890.0,720.03,527.05
2016,6,23,14,45,852.5,117.5,3.9,34.0,858.0,674.94,495.2
2016,6,23,15,0,845.0,116.0,3.9,34.0,826.0,628.37,461.52
2016,6,23,15,15,834.5,113.5,3.85,34.0,787.5,577.97,424.21
2016,6,23,15,30,824.0,111.0,3.8,34.0,749.0,526.84,385.4
2016,6,23,15,45,544.0,211.5,3.8,34.0,622.5,430.78,313.57
2016,6,23,16,0,264.0,312.0,3.8,34.0,496.0,369.09,268.26
2016,6,23,16,15,511.0,207.0,3.75,33.5,531.0,349.6,249.91
2016,6,23,16,30,758.0,102.0,3.7,33.0,566.0,308.17,210.64
2016,6,23,16,45,731.0,99.5,3.7,33.0,515.0,253.97,165.54
2016,6,23,17,0,704.0,97.0,3.7,33.0,464.0,197.91,120.11
2016,6,23,17,15,673.5,92.0,3.5,32.5,412.0,146.4,81.49
2016,6,23,17,30,643.0,87.0,3.3,32.0,360.0,98.38,51.91
2016,6,23,17,45,595.5,82.0,3.15,31.5,307.0,53.97,39.52
2016,6,23,18,0,548.0,77.0,3.0,31.0,254.0,52.8,38.75
2016,6,23,18,15,487.5,69.0,2.75,30.0,204.5,49.21,35.89
2016,6,23,18,30,427.0,61.0,2.5,29.0,155.0,45.39,32.66
2016,6,23,18,45,336.5,49.5,2.3,28.5,111.0,37.45,25.68
2016,6,23,19,0,246.0,38.0,2.1,28.0,67.0,29.38,18.27
2016,6,23,19,15,123.0,19.0,2.2,27.5,33.5,14.8,2.8
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.0,15.0,1.8,22.5,20.5,25.6,0.0
2016,6,24,6,0,136.0,30.0,2.0,23.0,41.0,72.38,40.83
2016,6,24,6,15,237.0,45.0,2.15,23.5,81.5,125.56,87.86
2016,6,24,6,30,338.0,60.0,2.3,24.0,122.0,189.59,140.84
2016,6,24,6,45,429.5,66.5,2.5,24.5,172.5,254.23,194.9
2016,6,24,7,0,521.0,73.0,2.7,25.0,223.0,326.88,254.75
2016,6,24,7,15,569.5,80.0,2.75,25.5,275.0,387.34,303.88
2016,6,24,7,30,618.0,87.0,2.8,26.0,327.0,451.72,354.44
2016,6,24,7,45,672.5,86.0,2.85,27.0,383.5,514.22,401.4
2016,6,24,8,0,727.0,85.0,2.9,28.0,440.0,578.85,448.33
2016,6,24,8,15,751.0,88.5,2.95,28.5,491.5,632.0,486.0
2016,6,24,8,30,775.0,92.0,3.0,29.0,543.0,685.15,521.28
2016,6,24,8,45,803.5,90.5,3.05,29.5,594.0,735.8,553.9
2016,6,24,9,0,832.0,89.0,3.1,30.0,645.0,781.08,582.22
2016,6,24,9,15,579.0,207.5,3.15,30.0,607.5,730.01,543.72
2016,6,24,9,30,326.0,326.0,3.2,30.0,570.0,635.08,470.59
2016,6,24,9,45,605.0,209.0,3.3,30.5,692.5,787.09,581.94
2016,6,24,10,0,884.0,92.0,3.4,31.0,815.0,923.56,670.69
2016,6,24,10,15,890.5,93.5,3.5,31.0,848.5,947.66,684.84
2016,6,24,10,30,897.0,95.0,3.6,31.0,882.0,968.62,697.86
2016,6,24,10,45,904.0,94.5,3.7,31.5,909.5,984.7,706.38
2016,6,24,11,0,911.0,94.0,3.8,32.0,937.0,997.43,712.84
2016,6,24,11,15,914.0,95.0,3.9,32.0,956.5,1004.29,717.09
2016,6,24,11,30,917.0,96.0,4.0,32.0,976.0,1007.56,719.19
2016,6,24,11,45,899.0,110.0,4.1,32.5,983.5,999.39,712.62
2016,6,24,12,0,881.0,124.0,4.2,33.0,991.0,987.36,703.76
2016,6,24,12,15,881.5,124.5,4.25,32.5,995.5,976.96,698.64
2016,6,24,12,30,882.0,125.0,4.3,32.0,1000.0,963.32,691.46
2016,6,24,12,45,651.0,280.0,4.4,32.0,925.5,887.55,641.2
2016,6,24,13,0,420.0,435.0,4.5,32.0,851.0,804.04,578.85
2016,6,24,13,15,350.5,455.5,4.5,32.0,799.5,744.23,537.29
2016,6,24,13,30,281.0,476.0,4.5,32.0,748.0,688.16,497.67
2016,6,24,13,45,232.0,474.5,4.55,32.0,697.0,632.09,458.56
2016,6,24,14,0,183.0,473.0,4.6,32.0,646.0,579.33,421.32
2016,6,24,14,15,508.0,303.0,4.55,31.5,762.5,659.78,486.72
2016,6,24,14,30,833.0,133.0,4.5,31.0,879.0,713.69,531.06
2016,6,24,14,45,545.5,266.0,4.5,31.0,747.5,601.21,445.81
2016,6,24,15,0,258.0,399.0,4.5,31.0,616.0,509.79,375.75
2016,6,24,15,15,260.0,378.5,4.4,30.5,588.5,476.49,352.65
2016,6,24,15,30,262.0,358.0,4.3,30.0,561.0,442.77,328.53
2016,6,24,15,45,167.5,333.0,4.25,30.0,460.5,364.71,270.98
2016,6,24,16,0,73.0,308.0,4.2,30.0,360.0,297.44,221.59
2016,6,24,16,15,304.5,246.5,4.05,30.0,437.0,313.08,229.94
2016,6,24,16,30,536.0,185.0,3.9,30.0,514.0,307.45,218.16
2016,6,24,16,45,516.0,173.0,3.8,30.0,467.0,258.88,178.35
2016,6,24,17,0,496.0,161.0,3.7,30.0,420.0,212.41,140.96
2016,6,24,17,15,277.5,164.0,3.45,29.5,306.0,161.42,110.57
2016,6,24,17,30,59.0,167.0,3.2,29.0,192.0,141.3,105.13
2016,6,24,17,45,52.0,144.0,2.95,28.5,164.0,117.45,93.03
2016,6,24,18,0,45.0,121.0,2.7,28.0,136.0,100.1,78.96
2016,6,24,18,15,34.5,99.0,2.45,27.5,109.0,83.12,64.87
2016,6,24,18,30,24.0,77.0,2.2,27.0,82.0,65.77,50.14
2016,6,24,18,45,12.0,56.0,2.0,27.0,58.5,49.96,36.32
2016,6,24,19,0,0.0,35.0,1.8,27.0,35.0,31.88,20.41
2016,6,24,19,15,0.0,17.5,1.85,26.5,17.5,16.24,3.77
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.5,2.4,24.0,9.5,9.05,0.0
2016,6,25,6,0,0.0,19.0,2.5,24.0,19.0,17.63,6.57
2016,6,25,6,15,0.0,39.5,2.55,24.0,39.5,37.86,24.63
2016,6,25,6,30,0.0,60.0,2.6,24.0,60.0,58.12,41.76
2016,6,25,6,45,13.0,81.0,2.65,24.5,84.5,83.79,62.9
2016,6,25,7,0,26.0,102.0,2.7,25.0,109.0,115.02,88.37
2016,6,25,7,15,54.5,128.0,2.85,25.0,147.5,157.41,122.72
2016,6,25,7,30,83.0,154.0,3.0,25.0,186.0,202.56,158.91
2016,6,25,7,45,99.0,179.5,3.2,25.5,224.0,242.23,189.78
2016,6,25,8,0,115.0,205.0,3.4,26.0,262.0,291.41,227.39
2016,6,25,8,15,119.5,229.0,3.55,26.0,293.5,324.4,252.14
2016,6,25,8,30,124.0,253.0,3.7,26.0,325.0,357.35,276.58
2016,6,25,8,45,127.5,279.0,3.85,26.5,359.0,391.6,301.05
2016,6,25,9,0,131.0,305.0,4.0,27.0,393.0,425.57,324.93
2016,6,25,9,15,160.0,328.5,4.05,27.0,443.5,478.09,363.42
2016,6,25,9,30,189.0,352.0,4.1,27.0,494.0,531.74,402.14
2016,6,25,9,45,204.0,372.0,4.15,27.0,532.5,569.83,428.85
2016,6,25,10,0,219.0,392.0,4.2,27.0,571.0,607.74,455.27
2016,6,25,10,15,271.0,398.0,4.2,27.0,629.0,676.49,504.08
2016,6,25,10,30,323.0,404.0,4.2,27.0,687.0,734.96,545.01
2016,6,25,10,45,297.0,426.5,4.25,27.5,693.5,734.4,541.69
2016,6,25,11,0,271.0,449.0,4.3,28.0,700.0,731.63,537.24
2016,6,25,11,15,271.0,460.5,4.25,28.0,716.5,741.45,543.18
2016,6,25,11,30,271.0,472.0,4.2,28.0,733.0,749.75,548.05
2016,6,25,11,45,144.5,396.5,4.2,28.5,536.0,537.53,396.9
2016,6,25,12,0,18.0,321.0,4.2,29.0,339.0,321.55,237.39
2016,6,25,12,15,9.0,216.0,4.15,29.0,225.0,212.18,156.74
2016,6,25,12,30,0.0,111.0,4.1,29.0,111.0,104.18,74.86
2016,6,25,12,45,2.5,135.5,4.05,29.0,138.0,129.48,94.37
2016,6,25,13,0,5.0,160.0,4.0,29.0,165.0,154.56,113.5
2016,6,25,13,15,3.0,147.5,3.95,29.0,151.0,140.76,102.95
2016,6,25,13,30,1.0,135.0,3.9,29.0,137.0,127.12,92.56
2016,6,25,13,45,3.5,152.5,3.85,29.0,156.5,145.32,106.57
2016,6,25,14,0,6.0,170.0,3.8,29.0,176.0,163.23,120.29
2016,6,25,14,15,11.5,231.0,3.75,29.0,242.0,223.09,165.57
2016,6,25,14,30,17.0,292.0,3.7,29.0,308.0,281.52,209.15
2016,6,25,14,45,9.0,216.0,3.7,29.0,224.5,205.79,152.65
2016,6,25,15,0,1.0,140.0,3.7,29.0,141.0,130.74,95.87
2016,6,25,15,15,0.5,120.0,3.7,28.5,120.5,111.95,81.85
2016,6,25,15,30,0.0,100.0,3.7,28.0,100.0,93.25,67.68
2016,6,25,15,45,6.5,164.5,3.7,28.0,169.0,154.66,115.48
2016,6,25,16,0,13.0,229.0,3.7,28.0,238.0,212.9,160.24
2016,6,25,16,15,6.5,189.0,3.65,28.0,193.5,174.24,130.94
2016,6,25,16,30,0.0,149.0,3.6,28.0,149.0,136.42,102.18
2016,6,25,16,45,0.0,142.5,3.6,28.0,142.5,130.08,97.62
2016,6,25,17,0,0.0,136.0,3.6,28.0,136.0,123.65,92.93
2016,6,25,17,15,0.0,109.5,3.4,27.5,109.5,100.28,74.94
2016,6,25,17,30,0.0,83.0,3.2,27.0,83.0,76.95,56.7
2016,6,25,17,45,0.0,70.5,3.05,27.0,70.5,65.6,50.17
2016,6,25,18,0,0.0,58.0,2.9,27.0,58.0,53.92,40.39
2016,6,25,18,15,0.0,46.5,2.65,26.5,46.5,43.2,31.34
2016,6,25,18,30,0.0,35.0,2.4,26.0,35.0,32.49,22.14
2016,6,25,18,45,0.0,25.0,2.15,25.5,25.0,23.19,14.01
2016,6,25,19,0,0.0,15.0,1.9,25.0,15.0,13.9,5.83
2016,6,25,19,15,0.0,7.5,1.95,25.0,7.5,6.94,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,1.0,12.5,1.2,23.5,12.5,12.08,0.0
2016,6,26,6,0,2.0,25.0,1.3,24.0,25.0,24.37,11.01
2016,6,26,6,15,33.5,46.0,1.45,24.0,51.5,56.95,38.91
2016,6,26,6,30,65.0,67.0,1.6,24.0,78.0,95.26,70.55
2016,6,26,6,45,97.5,87.5,1.8,24.5,111.5,132.93,101.71
2016,6,26,7,0,130.0,108.0,2.0,25.0,145.0,174.0,135.37
2016,6,26,7,15,118.0,131.5,2.05,25.0,170.5,199.47,156.21
2016,6,26,7,30,106.0,155.0,2.1,25.0,196.0,223.37,175.08
2016,6,26,7,45,270.5,158.0,2.2,25.5,284.5,337.2,265.1
2016,6,26,8,0,435.0,161.0,2.3,26.0,373.0,468.82,365.49
2016,6,26,8,15,569.0,137.0,2.35,26.0,447.0,560.3,434.2
2016,6,26,8,30,703.0,113.0,2.4,26.0,521.0,656.81,505.14
2016,6,26,8,45,443.0,209.0,2.45,26.5,474.0,581.61,443.77
2016,6,26,9,0,183.0,305.0,2.5,27.0,427.0,467.84,354.05
2016,6,26,9,15,188.0,328.0,2.55,27.5,461.5,501.26,377.28
2016,6,26,9,30,193.0,351.0,2.6,28.0,496.0,534.2,399.07
2016,6,26,9,45,270.5,357.5,2.7,28.5,572.5,625.54,463.56
2016,6,26,10,0,348.0,364.0,2.8,29.0,649.0,708.84,520.72
2016,6,26,10,15,599.0,240.0,2.85,29.5,755.5,836.96,612.38
2016,6,26,10,30,850.0,116.0,2.9,30.0,862.0,945.32,681.66
2016,6,26,10,45,856.0,117.5,3.0,30.5,889.0,961.8,689.83
2016,6,26,11,0,862.0,119.0,3.1,31.0,916.0,975.04,696.74
2016,6,26,11,15,641.0,265.0,3.15,31.0,865.5,920.34,660.44
2016,6,26,11,30,420.0,411.0,3.2,31.0,815.0,842.98,602.71
2016,6,26,11,45,633.5,277.0,3.25,31.5,895.0,917.05,657.38
2016,6,26,12,0,847.0,143.0,3.3,32.0,975.0,972.73,692.29
2016,6,26,12,15,848.0,143.0,3.3,32.0,980.5,962.55,685.14
2016,6,26,12,30,849.0,143.0,3.3,32.0,986.0,949.27,676.61
2016,6,26,12,45,846.5,144.5,3.35,32.0,983.0,931.18,665.41
2016,6,26,13,0,844.0,146.0,3.4,32.0,980.0,910.38,652.5
2016,6,26,13,15,620.5,284.5,3.4,32.0,894.5,826.32,595.63
2016,6,26,13,30,397.0,423.0,3.4,32.0,809.0,739.75,531.81
2016,6,26,13,45,392.0,416.0,3.4,32.0,791.0,711.84,513.57
2016,6,26,14,0,387.0,409.0,3.4,32.0,773.0,683.19,494.29
2016,6,26,14,15,395.0,393.5,3.35,32.0,756.0,656.13,476.1
2016,6,26,14,30,403.0,378.0,3.3,32.0,739.0,625.98,455.55
2016,6,26,14,45,479.0,337.0,3.3,32.0,751.0,619.08,452.03
2016,6,26,15,0,555.0,296.0,3.3,32.0,763.0,604.65,442.5
2016,6,26,15,15,550.0,278.5,3.25,32.0,723.0,555.93,407.36
2016,6,26,15,30,545.0,261.0,3.2,32.0,683.0,506.85,371.33
2016,6,26,15,45,492.5,260.5,3.15,32.0,625.5,449.41,328.44
2016,6,26,16,0,440.0,260.0,3.1,32.0,568.0,396.72,288.59
2016,6,26,16,15,578.0,188.5,2.95,31.5,562.0,359.37,257.45
2016,6,26,16,30,716.0,117.0,2.8,31.0,556.0,305.82,211.17
2016,6,26,16,45,692.5,112.0,2.7,31.0,506.5,252.27,166.6
2016,6,26,17,0,669.0,107.0,2.6,31.0,457.0,201.01,124.68
2016,6,26,17,15,637.0,101.5,2.3,30.5,405.5,150.82,86.88
2016,6,26,17,30,605.0,96.0,2.0,30.0,354.0,104.33,57.82
2016,6,26,17,45,561.5,89.0,1.7,29.5,302.5,60.5,45.31
2016,6,26,18,0,518.0,82.0,1.4,29.0,251.0,56.71,42.37
2016,6,26,18,15,457.0,73.0,1.3,28.5,201.5,52.46,38.88
2016,6,26,18,30,396.0,64.0,1.2,28.0,152.0,47.37,34.49
2016,6,26,18,45,308.0,52.0,1.15,27.5,109.0,39.33,27.4
2016,6,26,19,0,220.0,40.0,1.1,27.0,66.0,30.94,19.68
2016,6,26,19,15,110.0,20.0,1.1,26.5,33.0,15.59,3.56
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,84.0,13.5,1.4,22.5,20.0,26.62,0.0
2016,6,27,6,0,168.0,27.0,1.6,23.0,40.0,75.0,40.14
2016,6,27,6,15,270.5,40.0,1.65,23.5,80.0,128.54,88.93
2016,6,27,6,30,373.0,53.0,1.7,24.0,120.0,194.64,143.7
2016,6,27,6,45,455.0,59.5,1.75,24.5,169.5,255.79,195.12
2016,6,27,7,0,537.0,66.0,1.8,25.0,219.0,325.19,252.2
2016,6,27,7,15,516.5,86.0,1.75,25.5,258.5,366.17,285.81
2016,6,27,7,30,496.0,106.0,1.7,26.0,298.0,399.75,312.11
2016,6,27,7,45,604.5,95.0,1.7,27.0,364.0,482.31,374.12
2016,6,27,8,0,713.0,84.0,1.7,28.0,430.0,567.43,435.64
2016,6,27,8,15,568.5,146.0,1.7,28.5,441.5,569.16,432.65
2016,6,27,8,30,424.0,208.0,1.7,29.0,453.0,548.91,413.93
2016,6,27,8,45,361.0,247.0,1.75,29.5,469.0,548.13,410.71
2016,6,27,9,0,298.0,286.0,1.8,30.0,485.0,551.2,409.61
2016,6,27,9,15,563.0,193.5,1.8,30.5,602.0,701.62,517.99
2016,6,27,9,30,828.0,101.0,1.8,31.0,719.0,841.3,608.53
2016,6,27,9,45,839.0,103.0,1.8,31.5,759.0,874.71,626.12
2016,6,27,10,0,850.0,105.0,1.8,32.0,799.0,905.64,642.96
2016,6,27,10,15,858.0,106.5,1.8,32.0,832.5,930.51,657.18
2016,6,27,10,30,866.0,108.0,1.8,32.0,866.0,952.41,669.59
2016,6,27,10,45,871.5,109.0,1.8,32.5,893.5,968.22,676.9
2016,6,27,11,0,877.0,110.0,1.8,33.0,921.0,980.74,682.28
2016,6,27,11,15,881.0,111.0,1.8,33.0,941.5,988.39,686.17
2016,6,27,11,30,885.0,112.0,1.8,33.0,962.0,992.55,688.1
2016,6,27,11,45,880.5,118.0,1.8,33.5,973.0,989.73,684.5
2016,6,27,12,0,876.0,124.0,1.8,34.0,984.0,983.33,678.92
2016,6,27,12,15,877.0,124.0,1.8,34.0,989.5,973.12,672.57
2016,6,27,12,30,878.0,124.0,1.8,34.0,995.0,959.69,664.36
2016,6,27,12,45,877.0,124.0,1.8,34.5,992.0,941.33,651.89
2016,6,27,13,0,876.0,124.0,1.8,35.0,989.0,920.08,637.78
2016,6,27,13,15,873.5,123.5,1.85,35.0,979.0,894.15,622.64
2016,6,27,13,30,871.0,123.0,1.9,35.0,969.0,865.44,605.71
2016,6,27,13,45,866.5,122.5,1.95,35.0,950.5,832.37,585.89
2016,6,27,14,0,862.0,122.0,2.0,35.0,932.0,796.86,564.35
2016,6,27,14,15,856.0,121.0,2.0,35.0,907.0,757.49,539.71
2016,6,27,14,30,850.0,120.0,2.0,35.0,882.0,716.13,513.55
2016,6,27,14,45,827.5,127.5,2.0,35.0,847.0,669.33,481.46
2016,6,27,15,0,805.0,135.0,2.0,35.0,812.0,621.02,447.58
2016,6,27,15,15,652.0,205.0,2.0,35.0,737.5,550.94,396.63
2016,6,27,15,30,499.0,275.0,2.0,35.0,663.0,495.05,355.41
2016,6,27,15,45,627.0,199.5,2.05,35.0,657.5,461.19,330.67
2016,6,27,16,0,755.0,124.0,2.1,35.0,652.0,417.07,296.03
2016,6,27,16,15,671.5,146.0,2.1,34.5,591.0,357.55,250.62
2016,6,27,16,30,588.0,168.0,2.1,34.0,530.0,310.07,213.97
2016,6,27,16,45,603.0,146.0,2.15,34.0,488.5,258.84,171.92
2016,6,27,17,0,618.0,124.0,2.2,34.0,447.0,205.79,128.56
2016,6,27,17,15,361.5,149.0,2.1,33.5,333.0,155.0,100.12
2016,6,27,17,30,105.0,174.0,2.0,33.0,219.0,143.29,103.2
2016,6,27,17,45,97.0,150.0,1.9,32.5,187.0,115.77,89.98
2016,6,27,18,0,89.0,126.0,1.8,32.0,155.0,98.73,76.44
2016,6,27,18,15,75.0,103.5,1.65,31.0,125.0,86.28,66.48
2016,6,27,18,30,61.0,81.0,1.5,30.0,95.0,68.66,51.87
2016,6,27,18,45,40.5,60.0,1.35,29.5,68.0,51.73,37.38
2016,6,27,19,0,20.0,39.0,1.2,29.0,41.0,34.47,22.34
2016,6,27,19,15,10.0,19.5,1.2,28.5,20.5,17.94,4.92
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.5,13.5,2.05,24.5,17.5,20.76,0.0
2016,6,28,6,0,97.0,27.0,2.4,25.0,35.0,55.06,28.07
2016,6,28,6,15,177.5,45.5,2.45,25.5,73.0,104.2,71.74
2016,6,28,6,30,258.0,64.0,2.5,26.0,111.0,166.37,122.71
2016,6,28,6,45,323.5,78.5,2.6,26.5,157.0,222.38,169.34
2016,6,28,7,0,389.0,93.0,2.7,27.0,203.0,285.34,220.87
2016,6,28,7,15,438.0,104.0,2.5,27.5,253.0,342.73,266.75
2016,6,28,7,30,487.0,115.0,2.3,28.0,303.0,404.5,314.39
2016,6,28,7,45,525.0,123.5,2.1,29.0,354.0,460.85,355.53
2016,6,28,8,0,563.0,132.0,1.9,30.0,405.0,524.29,399.88
2016,6,28,8,15,592.0,139.0,1.7,30.5,455.0,577.82,436.06
2016,6,28,8,30,621.0,146.0,1.5,31.0,505.0,632.12,471.26
2016,6,28,8,45,643.5,151.5,1.35,31.5,552.5,680.2,501.05
2016,6,28,9,0,666.0,157.0,1.2,32.0,600.0,727.88,529.25
2016,6,28,9,15,683.0,161.5,1.2,32.0,644.0,769.11,554.33
2016,6,28,9,30,700.0,166.0,1.2,32.0,688.0,808.98,578.27
2016,6,28,9,45,711.5,171.0,1.25,32.5,727.0,842.8,597.52
2016,6,28,10,0,723.0,176.0,1.3,33.0,766.0,874.47,615.29
2016,6,28,10,15,733.5,179.0,1.4,33.0,800.0,900.72,631.51
2016,6,28,10,30,744.0,182.0,1.5,33.0,834.0,919.42,643.13
2016,6,28,10,45,559.5,294.0,1.65,33.5,793.5,864.63,605.56
2016,6,28,11,0,375.0,406.0,1.8,34.0,753.0,790.35,552.84
2016,6,28,11,15,267.0,446.0,1.9,34.0,696.0,723.27,507.42
2016,6,28,11,30,159.0,486.0,2.0,34.0,639.0,644.99,453.62
2016,6,28,11,45,479.0,330.5,2.1,34.0,800.0,817.75,577.08
2016,6,28,12,0,799.0,175.0,2.2,34.0,961.0,966.03,674.4
2016,6,28,12,15,593.5,307.5,2.25,34.0,893.0,889.08,622.74
2016,6,28,12,30,388.0,440.0,2.3,34.0,825.0,804.23,563.05
2016,6,28,12,45,424.0,438.5,2.4,34.0,858.5,827.2,579.68
2016,6,28,13,0,460.0,437.0,2.5,34.0,892.0,843.78,591.38
2016,6,28,13,15,253.5,434.0,2.55,34.0,684.5,639.32,454.03
2016,6,28,13,30,47.0,431.0,2.6,34.0,477.0,443.99,317.09
2016,6,28,13,45,23.5,236.5,2.7,34.0,259.5,240.69,174.17
2016,6,28,14,0,0.0,42.0,2.8,34.0,42.0,39.27,24.35
2016,6,28,14,15,0.0,49.0,2.9,33.5,49.0,45.8,29.52
2016,6,28,14,30,0.0,56.0,3.0,33.0,56.0,52.33,34.63
2016,6,28,14,45,5.5,147.0,3.1,33.0,152.0,140.38,101.62
2016,6,28,15,0,11.0,238.0,3.2,33.0,248.0,226.01,165.47
2016,6,28,15,15,10.5,229.0,3.25,32.5,238.0,216.42,158.8
2016,6,28,15,30,10.0,220.0,3.3,32.0,228.0,206.88,152.32
2016,6,28,15,45,8.0,206.5,3.35,31.5,213.0,192.71,142.33
2016,6,28,16,0,6.0,193.0,3.4,31.0,198.0,178.81,132.47
2016,6,28,16,15,33.5,226.0,3.35,30.5,247.5,210.69,156.85
2016,6,28,16,30,61.0,259.0,3.3,30.0,297.0,240.17,178.92
2016,6,28,16,45,62.5,237.0,3.25,30.0,272.5,216.37,160.81
2016,6,28,17,0,64.0,215.0,3.2,30.0,248.0,192.54,142.71
2016,6,28,17,15,86.5,194.5,3.0,29.5,234.5,172.38,126.9
2016,6,28,17,30,109.0,174.0,2.8,29.0,221.0,143.67,105.2
2016,6,28,17,45,101.5,150.0,2.6,28.5,189.0,115.91,91.71
2016,6,28,18,0,94.0,126.0,2.4,28.0,157.0,98.75,77.81
2016,6,28,18,15,79.0,103.5,2.15,27.5,126.5,82.61,64.43
2016,6,28,18,30,64.0,81.0,1.9,27.0,96.0,68.68,52.59
2016,6,28,18,45,43.5,60.0,1.7,27.0,69.0,51.74,37.82
2016,6,28,19,0,23.0,39.0,1.5,27.0,42.0,34.48,22.57
2016,6,28,19,15,11.5,19.5,1.35,26.5,21.0,17.95,5.04
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,24.22,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,68.38,34.92
2016,6,29,6,15,242.5,40.5,2.3,24.0,76.0,121.07,83.52
2016,6,29,6,30,339.0,55.0,2.3,24.0,115.0,183.02,135.23
2016,6,29,6,45,413.0,64.5,2.35,24.5,163.0,244.02,186.63
2016,6,29,7,0,487.0,74.0,2.4,25.0,211.0,310.91,241.95
2016,6,29,7,15,535.5,81.5,2.4,25.5,262.0,370.09,290.0
2016,6,29,7,30,584.0,89.0,2.4,26.0,313.0,433.28,339.55
2016,6,29,7,45,622.5,94.0,2.4,26.5,366.0,491.32,383.6
2016,6,29,8,0,661.0,99.0,2.4,27.0,419.0,551.57,427.82
2016,6,29,8,15,687.5,104.0,2.4,27.5,470.0,605.34,465.86
2016,6,29,8,30,714.0,109.0,2.4,28.0,521.0,659.52,502.87
2016,6,29,8,45,530.0,191.5,2.4,28.5,512.5,629.92,476.0
2016,6,29,9,0,346.0,274.0,2.4,29.0,504.0,577.19,432.68
2016,6,29,9,15,565.5,198.5,2.45,29.0,606.0,708.7,529.47
2016,6,29,9,30,785.0,123.0,2.5,29.0,708.0,833.45,613.81
2016,6,29,9,45,797.5,125.5,2.55,29.5,748.5,867.82,633.3
2016,6,29,10,0,810.0,128.0,2.6,30.0,789.0,899.86,651.84
2016,6,29,10,15,819.5,130.0,2.65,30.0,823.0,918.58,662.97
2016,6,29,10,30,829.0,132.0,2.7,30.0,857.0,941.68,677.1
2016,6,29,10,45,836.0,133.5,2.75,30.5,885.0,958.86,686.05
2016,6,29,11,0,843.0,135.0,2.8,31.0,913.0,972.87,693.07
2016,6,29,11,15,847.5,136.0,2.85,31.0,934.0,980.65,697.63
2016,6,29,11,30,852.0,137.0,2.9,31.0,955.0,985.06,700.22
2016,6,29,11,45,861.0,133.5,2.95,31.5,969.5,986.16,699.43
2016,6,29,12,0,870.0,130.0,3.0,32.0,984.0,983.88,696.63
2016,6,29,12,15,871.0,130.0,3.0,32.0,989.5,973.74,690.02
2016,6,29,12,30,872.0,130.0,3.0,32.0,995.0,960.39,681.52
2016,6,29,12,45,871.0,130.0,3.05,32.5,992.5,942.15,669.0
2016,6,29,13,0,870.0,130.0,3.1,33.0,990.0,921.03,654.74
2016,6,29,13,15,868.0,129.5,3.1,33.0,980.0,895.71,638.81
2016,6,29,13,30,866.0,129.0,3.1,33.0,970.0,867.59,621.09
2016,6,29,13,45,861.0,129.0,3.1,33.0,951.5,834.72,600.21
2016,6,29,14,0,856.0,129.0,3.1,33.0,933.0,799.45,577.66
2016,6,29,14,15,563.0,280.5,3.1,33.0,803.5,681.71,494.52
2016,6,29,14,30,270.0,432.0,3.1,33.0,674.0,580.94,419.34
2016,6,29,14,45,528.0,290.0,3.1,33.0,742.0,612.61,446.78
2016,6,29,15,0,786.0,148.0,3.1,33.0,810.0,621.9,456.28
2016,6,29,15,15,775.0,145.5,3.15,33.0,772.5,573.16,420.46
2016,6,29,15,30,764.0,143.0,3.2,33.0,735.0,523.93,383.6
2016,6,29,15,45,748.5,139.5,3.25,33.0,692.0,471.44,343.37
2016,6,29,16,0,733.0,136.0,3.3,33.0,649.0,419.41,302.36
2016,6,29,16,15,714.0,132.0,3.3,32.5,602.5,362.19,257.06
2016,6,29,16,30,695.0,128.0,3.3,32.0,556.0,310.03,214.46
2016,6,29,16,45,669.5,123.0,3.35,32.0,506.0,257.03,170.7
2016,6,29,17,0,644.0,118.0,3.4,32.0,456.0,206.6,129.71
2016,6,29,17,15,612.0,112.0,3.2,31.5,404.5,157.32,92.67
2016,6,29,17,30,580.0,106.0,3.0,31.0,353.0,111.81,64.02
2016,6,29,17,45,536.5,98.0,2.85,30.5,301.5,68.55,51.83
2016,6,29,18,0,493.0,90.0,2.7,30.0,250.0,63.28,47.69
2016,6,29,18,15,434.0,79.5,2.4,29.5,201.0,57.49,42.93
2016,6,29,18,30,375.0,69.0,2.1,29.0,152.0,51.14,37.49
2016,6,29,18,45,297.0,55.0,1.85,28.5,109.5,41.66,29.21
2016,6,29,19,0,219.0,41.0,1.6,28.0,67.0,31.73,20.23
2016,6,29,19,15,109.5,20.5,1.55,27.5,33.5,15.99,3.85
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,64.0,13.0,1.2,24.5,18.0,22.7,0.0
2016,6,30,6,0,128.0,26.0,1.4,25.0,36.0,64.18,31.84
2016,6,30,6,15,222.0,42.0,1.45,25.5,75.0,117.06,80.24
2016,6,30,6,30,316.0,58.0,1.5,26.0,114.0,178.59,130.74
2016,6,30,6,45,391.0,68.0,1.6,26.5,161.5,236.43,178.9
2016,6,30,7,0,466.0,78.0,1.7,27.0,209.0,305.45,235.06
2016,6,30,7,15,515.0,86.5,1.8,27.5,260.0,364.94,282.71
2016,6,30,7,30,564.0,95.0,1.9,28.0,311.0,428.51,331.99
2016,6,30,7,45,602.5,101.0,2.0,28.5,363.5,486.76,375.81
2016,6,30,8,0,641.0,107.0,2.1,29.0,416.0,547.27,419.94
2016,6,30,8,15,668.0,112.0,2.15,29.0,467.0,600.56,458.28
2016,6,30,8,30,695.0,117.0,2.2,29.0,518.0,654.34,496.06
2016,6,30,8,45,713.0,122.5,2.25,29.5,566.0,701.84,526.68
2016,6,30,9,0,731.0,128.0,2.3,30.0,614.0,745.66,554.02
2016,6,30,9,15,493.5,234.0,2.3,30.5,572.5,680.94,503.35
2016,6,30,9,30,256.0,340.0,2.3,31.0,531.0,588.7,431.86
2016,6,30,9,45,522.0,241.0,2.35,31.5,657.0,741.01,542.13
2016,6,30,10,0,788.0,142.0,2.4,32.0,783.0,894.5,642.71
2016,6,30,10,15,797.5,144.5,2.45,32.0,817.5,920.7,657.45
2016,6,30,10,30,807.0,147.0,2.5,32.0,852.0,944.12,671.55
2016,6,30,10,45,815.0,148.0,2.55,32.5,880.5,961.56,680.54
2016,6,30,11,0,823.0,149.0,2.6,33.0,909.0,975.88,687.66
2016,6,30,11,15,547.5,310.0,2.6,33.0,820.5,872.37,617.9
2016,6,30,11,30,272.0,471.0,2.6,33.0,732.0,750.69,530.32
2016,6,30,11,45,213.0,486.0,2.65,33.5,692.5,694.97,491.8
2016,6,30,12,0,154.0,501.0,2.7,34.0,653.0,647.16,457.58
2016,6,30,12,15,497.5,328.0,2.75,34.0,821.0,817.98,581.35
2016,6,30,12,30,841.0,155.0,2.8,34.0,989.0,954.26,671.91
2016,6,30,12,45,843.5,153.0,2.85,34.5,987.5,937.82,659.41
2016,6,30,13,0,846.0,151.0,2.9,35.0,986.0,918.56,646.48
2016,6,30,13,15,535.5,320.0,2.95,35.0,847.0,787.27,558.46
2016,6,30,13,30,225.0,489.0,3.0,35.0,708.0,652.71,461.69
2016,6,30,13,45,251.0,473.0,3.05,35.0,713.0,648.03,460.35
2016,6,30,14,0,277.0,457.0,3.1,35.0,718.0,640.26,456.11
2016,6,30,14,15,549.0,300.5,3.15,35.0,799.5,691.01,497.25
2016,6,30,14,30,821.0,144.0,3.2,35.0,881.0,718.67,521.17
2016,6,30,14,45,821.5,136.5,3.3,35.0,851.5,674.81,490.75
2016,6,30,15,0,822.0,129.0,3.4,35.0,822.0,629.46,458.88
2016,6,30,15,15,507.5,249.0,3.45,34.5,670.5,508.37,370.78
2016,6,30,15,30,193.0,369.0,3.5,34.0,519.0,421.42,306.66
2016,6,30,15,45,285.0,327.0,3.55,34.0,534.0,411.66,299.79
2016,6,30,16,0,377.0,285.0,3.6,34.0,549.0,396.36,287.18
2016,6,30,16,15,558.5,198.0,3.6,33.5,557.5,362.34,258.62
2016,6,30,16,30,740.0,111.0,3.6,33.0,566.0,314.26,215.95
2016,6,30,16,45,718.0,106.5,3.65,33.0,516.0,256.04,167.9
2016,6,30,17,0,696.0,102.0,3.7,33.0,466.0,203.89,125.21
2016,6,30,17,15,665.5,96.5,3.6,32.5,414.0,152.18,86.16
2016,6,30,17,30,635.0,91.0,3.5,32.0,362.0,103.97,55.75
2016,6,30,17,45,594.5,84.5,3.4,31.5,310.0,58.6,43.37
2016,6,30,18,0,554.0,78.0,3.3,31.0,258.0,53.49,39.32
2016,6,30,18,15,496.0,69.5,3.0,30.0,208.5,49.52,36.16
2016,6,30,18,30,438.0,61.0,2.7,29.0,159.0,45.29,32.59
2016,6,30,18,45,353.5,49.5,2.4,28.5,114.5,37.99,26.15
2016,6,30,19,0,269.0,38.0,2.1,28.0,70.0,29.37,18.31
2016,6,30,19,15,134.5,19.0,2.05,27.5,35.0,14.79,3.14
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.0,1.4,23.5,18.5,25.21,0.0
2016,7,1,6,0,160.0,26.0,1.6,24.0,37.0,70.88,34.47
2016,7,1,6,15,261.5,40.0,1.6,24.5,77.5,125.44,85.89
2016,7,1,6,30,363.0,54.0,1.6,25.0,118.0,189.4,138.78
2016,7,1,6,45,436.0,63.5,1.65,26.0,166.5,251.29,190.25
2016,7,1,7,0,509.0,73.0,1.7,27.0,215.0,318.92,245.1
2016,7,1,7,15,558.5,80.5,1.75,27.5,267.5,379.76,293.8
2016,7,1,7,30,608.0,88.0,1.8,28.0,320.0,444.68,343.92
2016,7,1,7,45,644.5,93.5,1.9,28.5,373.5,503.29,387.89
2016,7,1,8,0,681.0,99.0,2.0,29.0,427.0,563.89,431.91
2016,7,1,8,15,707.5,103.5,2.05,29.5,478.5,618.06,469.77
2016,7,1,8,30,734.0,108.0,2.1,30.0,530.0,670.46,504.99
2016,7,1,8,45,754.5,111.5,2.15,30.5,579.5,719.23,535.85
2016,7,1,9,0,775.0,115.0,2.2,31.0,629.0,767.16,565.59
2016,7,1,9,15,790.0,118.5,2.2,31.5,674.5,809.31,590.61
2016,7,1,9,30,805.0,122.0,2.2,32.0,720.0,849.7,614.09
2016,7,1,9,45,818.0,123.5,2.25,32.5,760.5,884.07,633.78
2016,7,1,10,0,831.0,125.0,2.3,33.0,801.0,909.02,647.31
2016,7,1,10,15,839.5,127.0,2.35,33.0,835.5,934.51,662.59
2016,7,1,10,30,848.0,129.0,2.4,33.0,870.0,957.1,676.03
2016,7,1,10,45,856.0,129.5,2.45,33.5,898.5,974.6,684.96
2016,7,1,11,0,864.0,130.0,2.5,34.0,927.0,988.92,691.97
2016,7,1,11,15,868.0,131.0,2.55,34.0,947.5,996.45,696.31
2016,7,1,11,30,872.0,132.0,2.6,34.0,968.0,1000.54,698.68
2016,7,1,11,45,868.5,137.0,2.65,34.5,979.5,997.61,695.4
2016,7,1,12,0,865.0,142.0,2.7,35.0,991.0,991.15,690.12
2016,7,1,12,15,866.0,142.5,2.75,35.0,996.5,981.46,684.37
2016,7,1,12,30,867.0,143.0,2.8,35.0,1002.0,968.56,676.73
2016,7,1,12,45,867.0,142.0,2.9,35.0,999.5,950.35,666.2
2016,7,1,13,0,867.0,141.0,3.0,35.0,997.0,929.28,653.89
2016,7,1,13,15,864.0,140.5,3.05,35.0,986.5,903.11,637.95
2016,7,1,13,30,861.0,140.0,3.1,35.0,976.0,874.22,620.23
