Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,45,857.0,139.0,3.2,35.5,958.0,841.41,598.94
2016,7,1,14,0,853.0,138.0,3.3,36.0,940.0,806.15,575.94
2016,7,1,14,15,847.0,136.5,3.35,36.0,914.5,766.63,550.9
2016,7,1,14,30,841.0,135.0,3.4,36.0,889.0,725.14,524.06
2016,7,1,14,45,832.5,133.0,3.5,36.0,857.0,679.74,492.88
2016,7,1,15,0,824.0,131.0,3.6,36.0,825.0,632.99,459.96
2016,7,1,15,15,813.0,129.0,3.65,35.5,787.0,581.6,423.68
2016,7,1,15,30,802.0,127.0,3.7,35.0,749.0,530.94,386.7
2016,7,1,15,45,787.5,124.0,3.75,35.0,706.0,477.4,345.72
2016,7,1,16,0,773.0,121.0,3.8,35.0,663.0,424.13,303.75
2016,7,1,16,15,755.0,117.5,3.8,34.5,615.5,369.67,260.38
2016,7,1,16,30,737.0,114.0,3.8,34.0,568.0,316.38,216.86
2016,7,1,16,45,712.0,110.0,3.85,34.0,517.0,257.82,168.85
2016,7,1,17,0,687.0,106.0,3.9,34.0,466.0,205.8,126.55
2016,7,1,17,15,655.5,100.5,3.75,33.5,413.5,154.42,87.93
2016,7,1,17,30,624.0,95.0,3.6,33.0,361.0,106.68,57.9
2016,7,1,17,45,580.5,88.5,3.5,32.5,309.0,61.89,45.89
2016,7,1,18,0,537.0,82.0,3.4,32.0,257.0,56.7,41.81
2016,7,1,18,15,477.0,73.0,3.15,31.0,207.0,52.46,38.45
2016,7,1,18,30,417.0,64.0,2.9,30.0,157.0,47.94,34.65
2016,7,1,18,45,331.0,51.5,2.65,29.5,112.5,38.96,26.83
2016,7,1,19,0,245.0,39.0,2.4,29.0,68.0,30.15,18.84
2016,7,1,19,15,122.5,19.5,2.45,28.5,34.0,15.19,3.31
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,33.0,13.5,2.65,23.5,16.0,18.13,0.0
2016,7,2,6,0,66.0,27.0,2.9,24.0,32.0,47.85,21.97
2016,7,2,6,15,153.0,46.0,3.1,24.5,69.5,98.01,67.47
2016,7,2,6,30,240.0,65.0,3.3,25.0,107.0,160.91,119.05
2016,7,2,6,45,321.5,77.5,3.5,25.5,154.5,219.71,168.01
2016,7,2,7,0,403.0,90.0,3.7,26.0,202.0,287.28,223.68
2016,7,2,7,15,456.5,99.5,3.75,26.5,252.5,345.94,271.45
2016,7,2,7,30,510.0,109.0,3.8,27.0,303.0,409.43,321.68
2016,7,2,7,45,559.0,113.5,3.9,28.0,356.5,473.65,370.36
2016,7,2,8,0,608.0,118.0,4.0,29.0,410.0,537.44,417.24
2016,7,2,8,15,637.0,124.0,4.05,29.5,461.0,591.89,456.44
2016,7,2,8,30,666.0,130.0,4.1,30.0,512.0,647.04,495.14
2016,7,2,8,45,694.5,131.5,4.15,30.5,562.0,697.19,529.12
2016,7,2,9,0,723.0,133.0,4.2,31.0,612.0,747.28,561.52
2016,7,2,9,15,739.5,137.0,4.25,31.5,657.0,786.46,585.85
2016,7,2,9,30,756.0,141.0,4.3,32.0,702.0,827.18,610.97
2016,7,2,9,45,774.0,141.0,4.35,32.5,743.5,863.19,632.61
2016,7,2,10,0,792.0,141.0,4.4,33.0,785.0,897.21,652.74
2016,7,2,10,15,801.5,143.0,4.4,33.5,819.5,923.07,667.1
2016,7,2,10,30,811.0,145.0,4.4,34.0,854.0,946.14,679.6
2016,7,2,10,45,821.5,144.5,4.45,34.5,882.5,964.59,689.35
2016,7,2,11,0,832.0,144.0,4.5,35.0,911.0,971.63,691.8
2016,7,2,11,15,837.0,145.5,4.5,35.0,932.0,980.37,696.7
2016,7,2,11,30,842.0,147.0,4.5,35.0,953.0,985.77,699.55
2016,7,2,11,45,845.5,147.0,4.55,35.5,966.5,984.86,697.3
2016,7,2,12,0,849.0,147.0,4.6,36.0,980.0,980.59,693.05
2016,7,2,12,15,850.0,147.5,4.6,36.0,986.0,971.04,686.75
2016,7,2,12,30,851.0,148.0,4.6,36.0,992.0,958.35,678.57
2016,7,2,12,45,851.0,147.5,4.65,36.0,989.5,940.86,667.62
2016,7,2,13,0,851.0,147.0,4.7,36.0,987.0,920.56,654.91
2016,7,2,13,15,849.0,146.5,4.7,36.0,977.0,895.66,639.03
2016,7,2,13,30,847.0,146.0,4.7,36.0,967.0,868.04,621.39
2016,7,2,13,45,843.0,144.5,4.75,36.0,949.5,835.22,600.41
2016,7,2,14,0,839.0,143.0,4.8,36.0,932.0,799.99,577.9
2016,7,2,14,15,833.0,141.5,4.8,36.0,907.0,760.98,552.44
2016,7,2,14,30,827.0,140.0,4.8,36.0,882.0,720.04,525.04
2016,7,2,14,45,817.0,139.0,4.85,36.0,850.0,674.76,493.23
2016,7,2,15,0,807.0,138.0,4.9,36.0,818.0,627.84,459.57
2016,7,2,15,15,796.0,135.5,4.9,36.0,780.0,578.12,422.98
2016,7,2,15,30,785.0,133.0,4.9,36.0,742.0,527.83,385.06
2016,7,2,15,45,567.0,213.0,4.9,36.0,639.5,446.87,324.09
2016,7,2,16,0,349.0,293.0,4.9,36.0,537.0,391.72,282.92
2016,7,2,16,15,530.5,207.5,4.85,35.5,549.0,360.72,256.84
2016,7,2,16,30,712.0,122.0,4.8,35.0,561.0,311.66,213.73
2016,7,2,16,45,682.5,119.0,4.75,34.5,509.5,258.26,170.14
2016,7,2,17,0,653.0,116.0,4.7,34.0,458.0,207.84,129.61
2016,7,2,17,15,619.5,110.0,4.5,33.5,406.0,157.73,92.01
2016,7,2,17,30,586.0,104.0,4.3,33.0,354.0,111.55,62.91
2016,7,2,17,45,537.5,97.5,4.15,32.5,302.0,68.96,51.75
2016,7,2,18,0,489.0,91.0,4.0,32.0,250.0,64.11,47.97
2016,7,2,18,15,426.0,80.5,3.75,31.5,200.5,58.22,43.16
2016,7,2,18,30,363.0,70.0,3.5,31.0,151.0,51.88,37.78
2016,7,2,18,45,272.5,56.5,3.3,30.5,108.0,42.81,29.88
2016,7,2,19,0,182.0,43.0,3.1,30.0,65.0,33.32,21.29
2016,7,2,19,15,91.0,21.5,3.15,29.5,32.5,17.97,4.86
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,16.5,12.5,4.75,24.5,13.5,14.53,0.0
2016,7,3,6,0,33.0,25.0,4.9,25.0,27.0,35.18,14.41
2016,7,3,6,15,94.0,45.0,5.1,25.5,59.5,80.66,55.2
2016,7,3,6,30,155.0,65.0,5.3,26.0,92.0,127.65,93.98
2016,7,3,6,45,227.0,78.5,5.5,26.5,133.5,177.96,135.76
2016,7,3,7,0,299.0,92.0,5.7,27.0,175.0,243.34,189.58
2016,7,3,7,15,149.5,99.0,5.75,27.5,140.5,185.03,144.41
2016,7,3,7,30,0.0,106.0,5.8,28.0,106.0,100.78,75.78
2016,7,3,7,45,35.5,150.5,5.9,28.5,168.0,172.51,132.97
2016,7,3,8,0,71.0,195.0,6.0,29.0,230.0,243.88,188.69
2016,7,3,8,15,72.5,219.0,6.0,29.5,258.0,272.32,209.64
2016,7,3,8,30,74.0,243.0,6.0,30.0,286.0,300.64,230.19
2016,7,3,8,45,65.5,261.5,6.05,30.5,302.5,315.12,239.73
2016,7,3,9,0,57.0,280.0,6.1,31.0,319.0,328.74,248.51
2016,7,3,9,15,89.5,313.5,6.05,31.5,378.5,392.23,295.36
2016,7,3,9,30,122.0,347.0,6.0,32.0,438.0,468.23,350.21
2016,7,3,9,45,74.5,329.5,5.95,32.5,386.0,397.45,295.8
2016,7,3,10,0,27.0,312.0,5.9,33.0,334.0,335.58,247.9
2016,7,3,10,15,149.0,364.0,5.8,33.0,493.5,515.36,381.47
2016,7,3,10,30,271.0,416.0,5.7,33.0,653.0,698.38,511.43
2016,7,3,10,45,233.5,438.5,5.65,33.5,647.0,675.6,491.97
2016,7,3,11,0,196.0,461.0,5.6,34.0,641.0,661.49,479.23
2016,7,3,11,15,247.0,462.0,5.5,34.0,694.5,720.76,520.44
2016,7,3,11,30,298.0,463.0,5.4,34.0,748.0,769.14,553.55
2016,7,3,11,45,376.0,448.0,5.35,34.5,813.5,826.66,592.3
2016,7,3,12,0,454.0,433.0,5.3,35.0,879.0,887.25,632.13
2016,7,3,12,15,444.0,438.0,5.2,35.0,876.5,872.68,621.16
2016,7,3,12,30,434.0,443.0,5.1,35.0,874.0,856.16,609.36
2016,7,3,12,45,626.5,302.0,5.05,35.5,922.0,888.91,635.98
2016,7,3,13,0,819.0,161.0,5.0,36.0,970.0,911.17,650.85
2016,7,3,13,15,816.5,160.0,4.9,36.0,959.5,885.14,633.26
2016,7,3,13,30,814.0,159.0,4.8,36.0,949.0,856.51,614.29
2016,7,3,13,45,811.0,157.0,4.75,36.0,932.0,824.03,593.06
2016,7,3,14,0,808.0,155.0,4.7,36.0,915.0,789.22,570.35
2016,7,3,14,15,802.0,153.5,4.6,36.0,890.0,750.39,544.65
2016,7,3,14,30,796.0,152.0,4.5,36.0,865.0,709.75,516.69
2016,7,3,14,45,789.0,148.5,4.45,36.5,834.5,665.04,484.12
2016,7,3,15,0,782.0,145.0,4.4,37.0,804.0,619.0,450.14
2016,7,3,15,15,771.0,142.5,4.4,36.5,766.5,570.44,415.55
2016,7,3,15,30,760.0,140.0,4.4,36.0,729.0,521.37,379.55
2016,7,3,15,45,748.5,135.0,4.4,36.0,687.5,469.61,339.83
2016,7,3,16,0,737.0,130.0,4.4,36.0,646.0,417.88,299.06
2016,7,3,16,15,718.0,126.0,4.4,35.5,599.5,360.59,253.88
2016,7,3,16,30,699.0,122.0,4.4,35.0,553.0,308.13,211.25
2016,7,3,16,45,679.5,115.5,4.45,35.0,504.0,255.08,167.45
2016,7,3,17,0,660.0,109.0,4.5,35.0,455.0,203.88,125.79
2016,7,3,17,15,628.0,103.5,4.4,34.5,403.5,153.94,88.36
2016,7,3,17,30,596.0,98.0,4.3,34.0,352.0,107.71,59.27
2016,7,3,17,45,557.5,90.0,4.25,33.5,301.5,63.35,46.91
2016,7,3,18,0,519.0,82.0,4.2,33.0,251.0,56.65,41.58
2016,7,3,18,15,458.0,73.0,4.1,32.5,201.5,52.42,38.15
2016,7,3,18,30,397.0,64.0,4.0,32.0,152.0,47.36,33.85
2016,7,3,18,45,311.5,51.5,3.95,31.5,109.0,38.94,26.55
2016,7,3,19,0,226.0,39.0,3.9,31.0,66.0,30.13,18.62
2016,7,3,19,15,113.0,19.5,4.0,30.5,33.0,15.19,3.14
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.0,4.2,25.0,8.0,7.63,0.0
2016,7,4,6,0,0.0,16.0,4.3,25.0,16.0,14.84,2.89
2016,7,4,6,15,5.0,37.5,4.45,25.0,38.0,37.56,23.84
2016,7,4,6,30,10.0,59.0,4.6,25.0,60.0,60.93,43.51
2016,7,4,6,45,33.5,80.5,4.75,25.5,89.0,95.3,71.7
2016,7,4,7,0,57.0,102.0,4.9,26.0,118.0,129.27,99.54
2016,7,4,7,15,47.5,121.5,5.0,26.5,137.0,147.03,113.92
2016,7,4,7,30,38.0,141.0,5.1,27.0,156.0,163.7,126.88
2016,7,4,7,45,133.0,168.0,5.2,27.5,230.0,257.58,201.79
2016,7,4,8,0,228.0,195.0,5.3,28.0,304.0,362.02,283.2
2016,7,4,8,15,235.5,219.5,5.35,28.0,343.5,403.43,314.15
2016,7,4,8,30,243.0,244.0,5.4,28.0,383.0,444.73,344.64
2016,7,4,8,45,466.5,194.0,5.5,28.5,491.5,583.05,451.29
2016,7,4,9,0,690.0,144.0,5.6,29.0,600.0,732.52,561.64
2016,7,4,9,15,532.0,226.0,5.6,29.5,592.5,704.95,535.67
2016,7,4,9,30,374.0,308.0,5.6,30.0,585.0,658.18,495.83
2016,7,4,9,45,571.0,229.0,5.65,30.5,679.0,776.8,583.5
2016,7,4,10,0,768.0,150.0,5.7,31.0,773.0,884.69,657.3
2016,7,4,10,15,778.0,152.5,5.65,31.5,808.0,911.12,671.96
2016,7,4,10,30,788.0,155.0,5.6,32.0,843.0,934.85,685.09
2016,7,4,10,45,802.0,153.0,5.55,32.5,872.5,954.93,695.72
2016,7,4,11,0,816.0,151.0,5.5,33.0,902.0,972.08,704.4
2016,7,4,11,15,821.5,152.5,5.45,33.5,923.5,981.34,707.9
2016,7,4,11,30,827.0,154.0,5.4,34.0,945.0,978.36,703.52
2016,7,4,11,45,820.0,162.5,5.35,34.5,956.5,984.48,705.26
2016,7,4,12,0,813.0,171.0,5.3,35.0,968.0,978.21,698.99
2016,7,4,12,15,618.5,305.5,5.2,35.5,914.0,913.91,652.72
2016,7,4,12,30,424.0,440.0,5.1,36.0,860.0,844.23,598.62
2016,7,4,12,45,424.5,438.5,5.1,36.5,858.5,830.09,588.37
2016,7,4,13,0,425.0,437.0,5.1,37.0,857.0,814.28,576.78
2016,7,4,13,15,392.0,439.0,5.05,37.0,823.5,769.23,546.15
2016,7,4,13,30,359.0,441.0,5.0,37.0,790.0,726.48,516.95
2016,7,4,13,45,598.5,293.0,5.0,37.5,861.5,773.78,554.49
2016,7,4,14,0,838.0,145.0,5.0,38.0,933.0,802.07,575.74
2016,7,4,14,15,832.0,143.5,5.0,38.0,908.5,763.1,550.11
2016,7,4,14,30,826.0,142.0,5.0,38.0,884.0,722.17,522.87
2016,7,4,14,45,551.5,269.0,5.0,38.0,757.0,612.35,442.25
2016,7,4,15,0,277.0,396.0,5.0,38.0,630.0,521.97,374.8
2016,7,4,15,15,519.5,272.0,4.95,37.5,684.5,536.49,388.64
2016,7,4,15,30,762.0,148.0,4.9,37.0,739.0,529.91,384.91
2016,7,4,15,45,591.5,208.5,4.9,37.0,651.5,455.43,328.86
2016,7,4,16,0,421.0,269.0,4.9,37.0,564.0,399.02,286.61
2016,7,4,16,15,407.5,252.0,4.8,36.5,521.0,352.89,251.75
2016,7,4,16,30,394.0,235.0,4.7,36.0,478.0,312.77,220.69
2016,7,4,16,45,413.5,207.5,4.65,36.0,442.5,264.43,181.96
2016,7,4,17,0,433.0,180.0,4.6,36.0,407.0,218.7,145.03
2016,7,4,17,15,461.0,152.0,4.4,35.5,370.0,171.67,108.25
2016,7,4,17,30,489.0,124.0,4.2,35.0,333.0,121.82,73.39
2016,7,4,17,45,448.5,113.5,4.05,34.5,284.5,81.27,61.36
2016,7,4,18,0,408.0,103.0,3.9,34.0,236.0,72.75,54.65
2016,7,4,18,15,357.0,89.0,3.7,33.0,189.5,64.44,48.01
2016,7,4,18,30,306.0,75.0,3.5,32.0,143.0,55.64,40.72
2016,7,4,18,45,229.5,59.0,3.35,31.5,102.0,44.74,31.32
2016,7,4,19,0,153.0,43.0,3.2,31.0,61.0,34.85,22.4
2016,7,4,19,15,76.5,21.5,3.3,30.5,30.5,17.96,4.65
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,9.5,11.5,4.15,25.0,12.0,12.45,0.0
2016,7,5,6,0,19.0,23.0,4.2,25.0,24.0,27.28,8.95
2016,7,5,6,15,69.0,43.0,4.35,25.0,54.0,67.41,45.44
2016,7,5,6,30,119.0,63.0,4.5,25.0,84.0,108.73,79.78
2016,7,5,6,45,174.0,80.0,4.65,25.5,122.0,159.19,121.62
2016,7,5,7,0,229.0,97.0,4.8,26.0,160.0,210.97,164.49
2016,7,5,7,15,167.5,123.5,4.9,26.5,175.5,214.94,168.57
2016,7,5,7,30,106.0,150.0,5.0,27.0,191.0,217.96,170.55
2016,7,5,7,45,210.5,165.5,5.1,27.5,261.5,309.07,242.87
2016,7,5,8,0,315.0,181.0,5.2,28.0,332.0,402.6,315.59
2016,7,5,8,15,314.0,206.0,5.25,28.5,371.0,442.78,344.66
2016,7,5,8,30,313.0,231.0,5.3,29.0,410.0,481.87,372.36
2016,7,5,8,45,336.5,249.0,5.35,29.5,457.5,531.13,407.58
2016,7,5,9,0,360.0,267.0,5.4,30.0,505.0,581.08,442.6
2016,7,5,9,15,587.5,188.5,5.4,30.5,609.0,716.73,543.65
2016,7,5,9,30,815.0,110.0,5.4,31.0,713.0,838.99,627.4
2016,7,5,9,45,831.5,109.0,5.4,31.5,754.5,874.12,648.18
2016,7,5,10,0,848.0,108.0,5.4,32.0,796.0,907.12,667.74
2016,7,5,10,15,856.0,109.5,5.4,32.5,830.0,932.31,681.9
2016,7,5,10,30,864.0,111.0,5.4,33.0,864.0,954.54,694.07
2016,7,5,10,45,873.0,110.5,5.4,33.5,893.0,972.56,703.44
2016,7,5,11,0,882.0,110.0,5.4,34.0,922.0,987.37,710.75
2016,7,5,11,15,886.0,111.0,5.35,34.5,942.5,995.41,713.37
2016,7,5,11,30,890.0,112.0,5.3,35.0,963.0,999.95,713.84
2016,7,5,11,45,885.0,118.0,5.3,35.5,974.5,996.97,709.92
2016,7,5,12,0,880.0,124.0,5.3,36.0,986.0,990.38,703.85
2016,7,5,12,15,881.0,124.0,5.25,36.0,992.0,980.44,696.9
2016,7,5,12,30,882.0,124.0,5.2,36.0,998.0,967.22,687.96
2016,7,5,12,45,882.0,123.5,5.2,36.5,995.5,949.47,675.1
2016,7,5,13,0,882.0,123.0,5.2,37.0,993.0,928.75,660.43
2016,7,5,13,15,879.5,122.5,5.2,37.0,983.0,902.82,643.85
2016,7,5,13,30,877.0,122.0,5.2,37.0,973.0,874.07,625.43
2016,7,5,13,45,874.0,120.5,5.2,37.0,955.5,841.26,604.29
2016,7,5,14,0,871.0,119.0,5.2,37.0,938.0,805.87,581.35
2016,7,5,14,15,685.0,237.5,5.15,37.0,870.5,738.84,534.03
2016,7,5,14,30,499.0,356.0,5.1,37.0,803.0,679.28,488.65
2016,7,5,14,45,524.0,328.0,5.1,37.0,783.0,645.46,465.99
2016,7,5,15,0,549.0,300.0,5.1,37.0,763.0,608.5,440.47
2016,7,5,15,15,550.0,280.0,5.1,36.5,726.0,561.27,407.69
2016,7,5,15,30,551.0,260.0,5.1,36.0,689.0,513.12,373.34
2016,7,5,15,45,672.0,184.0,5.1,36.0,676.0,472.97,343.16
2016,7,5,16,0,793.0,108.0,5.1,36.0,663.0,423.22,303.56
2016,7,5,16,15,775.5,105.0,5.1,35.5,616.0,368.21,259.38
2016,7,5,16,30,758.0,102.0,5.1,35.0,569.0,314.25,215.0
2016,7,5,16,45,736.0,98.0,5.1,35.0,519.0,259.63,169.46
2016,7,5,17,0,714.0,94.0,5.1,35.0,469.0,207.08,126.36
2016,7,5,17,15,684.0,89.5,5.0,34.5,416.5,150.74,83.67
2016,7,5,17,30,654.0,85.0,4.9,34.0,364.0,102.08,52.89
2016,7,5,17,45,612.0,79.5,4.8,33.5,311.5,56.14,40.96
2016,7,5,18,0,570.0,74.0,4.7,33.0,259.0,50.36,36.37
2016,7,5,18,15,510.0,66.5,4.55,32.5,209.0,47.07,33.71
2016,7,5,18,30,450.0,59.0,4.4,32.0,159.0,43.58,30.72
2016,7,5,18,45,356.5,48.5,4.3,31.5,114.0,37.12,25.05
2016,7,5,19,0,263.0,38.0,4.2,31.0,69.0,29.38,18.0
2016,7,5,19,15,131.5,19.0,4.25,30.5,34.5,14.81,2.74
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.0,12.5,4.7,24.5,14.5,17.23,0.0
2016,7,6,6,0,68.0,25.0,4.8,25.0,29.0,45.31,16.56
2016,7,6,6,15,160.0,43.0,4.9,25.0,66.0,96.22,65.3
2016,7,6,6,30,252.0,61.0,5.0,25.0,103.0,159.96,117.95
2016,7,6,6,45,345.5,70.5,5.15,25.5,151.5,220.45,168.59
2016,7,6,7,0,439.0,80.0,5.3,26.0,200.0,291.11,227.32
2016,7,6,7,15,491.5,88.5,5.4,26.5,250.5,353.7,278.93
2016,7,6,7,30,544.0,97.0,5.5,27.0,301.0,418.04,330.62
2016,7,6,7,45,594.5,99.5,5.6,27.5,355.0,478.77,378.31
2016,7,6,8,0,645.0,102.0,5.7,28.0,409.0,542.83,427.29
2016,7,6,8,15,672.5,107.0,5.75,28.5,460.5,596.81,467.13
2016,7,6,8,30,700.0,112.0,5.8,29.0,512.0,651.33,506.37
2016,7,6,8,45,726.0,114.0,5.9,30.0,561.5,699.18,537.76
2016,7,6,9,0,752.0,116.0,6.0,31.0,611.0,749.1,569.92
2016,7,6,9,15,768.0,119.0,6.0,31.5,656.0,791.01,596.65
2016,7,6,9,30,784.0,122.0,6.0,32.0,701.0,831.29,621.89
2016,7,6,9,45,799.0,123.0,6.05,32.5,742.0,866.59,643.63
2016,7,6,10,0,814.0,124.0,6.1,33.0,783.0,892.63,658.88
2016,7,6,10,15,823.5,126.0,6.05,33.0,818.0,918.99,675.22
2016,7,6,10,30,833.0,128.0,6.0,33.0,853.0,942.52,689.63
2016,7,6,10,45,841.5,128.0,6.0,33.5,882.0,960.06,698.86
2016,7,6,11,0,850.0,128.0,6.0,34.0,911.0,974.47,706.07
2016,7,6,11,15,855.0,129.5,5.95,34.0,932.0,983.67,711.09
2016,7,6,11,30,860.0,131.0,5.9,34.0,953.0,989.46,713.99
2016,7,6,11,45,866.5,129.0,5.9,34.5,968.0,989.88,712.27
2016,7,6,12,0,873.0,127.0,5.9,35.0,983.0,986.86,708.46
2016,7,6,12,15,874.0,127.5,5.85,35.5,989.0,977.46,700.3
2016,7,6,12,30,875.0,128.0,5.8,36.0,995.0,964.8,690.18
2016,7,6,12,45,877.0,126.5,5.8,36.5,994.0,948.11,677.87
2016,7,6,13,0,879.0,125.0,5.8,37.0,993.0,928.39,663.7
2016,7,6,13,15,877.0,124.5,5.75,37.0,983.0,902.98,647.01
2016,7,6,13,30,875.0,124.0,5.7,37.0,973.0,874.72,628.49
2016,7,6,13,45,872.0,123.0,5.7,37.0,956.0,842.42,607.5
2016,7,6,14,0,869.0,122.0,5.7,37.0,939.0,807.54,584.72
2016,7,6,14,15,863.5,121.0,5.7,37.0,914.5,768.32,558.88
2016,7,6,14,30,858.0,120.0,5.7,37.0,890.0,727.01,531.46
2016,7,6,14,45,843.5,122.5,5.7,37.0,856.5,680.82,498.79
2016,7,6,15,0,829.0,125.0,5.7,37.0,823.0,633.69,464.46
2016,7,6,15,15,818.5,123.0,5.7,37.0,785.5,584.36,427.91
2016,7,6,15,30,808.0,121.0,5.7,37.0,748.0,531.47,387.97
2016,7,6,15,45,790.0,120.0,5.7,37.0,704.0,477.61,346.26
2016,7,6,16,0,772.0,119.0,5.7,37.0,660.0,424.34,303.95
2016,7,6,16,15,754.0,115.5,5.7,36.5,612.5,369.79,260.31
2016,7,6,16,30,736.0,112.0,5.7,36.0,565.0,316.4,216.58
2016,7,6,16,45,705.5,110.0,5.75,35.5,513.5,258.08,169.18
2016,7,6,17,0,675.0,108.0,5.8,35.0,462.0,206.81,127.82
2016,7,6,17,15,642.5,103.0,5.7,34.5,410.0,156.19,89.64
2016,7,6,17,30,610.0,98.0,5.6,34.0,358.0,109.33,60.0
2016,7,6,17,45,557.0,93.0,5.55,33.5,305.0,66.26,49.32
2016,7,6,18,0,504.0,88.0,5.5,33.0,252.0,61.65,45.74
2016,7,6,18,15,440.0,78.5,5.3,32.0,202.0,56.79,41.88
2016,7,6,18,30,376.0,69.0,5.1,31.0,152.0,51.17,37.18
2016,7,6,18,45,279.0,56.0,4.95,30.5,108.5,42.46,29.57
2016,7,6,19,0,182.0,43.0,4.8,30.0,65.0,33.35,21.27
2016,7,6,19,15,91.0,21.5,4.7,29.5,32.5,17.97,4.43
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.0,4.9,24.5,9.0,8.58,0.0
2016,7,7,6,0,0.0,18.0,5.0,25.0,18.0,16.71,2.64
2016,7,7,6,15,15.5,38.0,5.1,25.5,41.0,43.22,27.77
2016,7,7,6,30,31.0,58.0,5.2,26.0,64.0,69.74,49.91
2016,7,7,6,45,55.0,80.0,5.35,26.5,93.5,103.25,77.56
2016,7,7,7,0,79.0,102.0,5.5,27.0,123.0,144.77,111.54
2016,7,7,7,15,195.5,117.5,5.55,27.5,186.5,228.68,179.17
2016,7,7,7,30,312.0,133.0,5.6,28.0,250.0,318.64,250.96
2016,7,7,7,45,266.5,163.5,5.65,29.0,274.5,340.21,266.38
2016,7,7,8,0,221.0,194.0,5.7,30.0,299.0,347.85,270.31
2016,7,7,8,15,485.5,145.0,5.75,30.5,411.0,504.35,392.48
2016,7,7,8,30,750.0,96.0,5.8,31.0,523.0,667.9,514.89
2016,7,7,8,45,775.0,96.5,5.85,31.5,573.0,717.63,547.59
2016,7,7,9,0,800.0,97.0,5.9,32.0,623.0,766.85,579.79
2016,7,7,9,15,814.0,99.5,5.9,32.5,668.5,802.57,601.86
2016,7,7,9,30,828.0,102.0,5.9,33.0,714.0,841.8,626.15
2016,7,7,9,45,840.5,103.0,5.9,33.5,754.5,875.96,646.66
2016,7,7,10,0,853.0,104.0,5.9,34.0,795.0,907.74,665.37
2016,7,7,10,15,861.5,106.0,5.85,34.5,829.5,934.18,680.1
2016,7,7,10,30,870.0,108.0,5.8,35.0,864.0,957.64,692.76
2016,7,7,10,45,876.0,109.0,5.8,35.5,892.5,974.48,701.32
2016,7,7,11,0,882.0,110.0,5.8,36.0,921.0,988.0,707.78
2016,7,7,11,15,886.0,111.0,5.75,36.0,942.0,996.13,711.99
2016,7,7,11,30,890.0,112.0,5.7,36.0,963.0,1000.75,714.05
2016,7,7,11,45,883.0,119.0,5.7,36.5,973.5,996.85,709.52
2016,7,7,12,0,876.0,126.0,5.7,37.0,984.0,989.33,702.83
2016,7,7,12,15,877.0,126.5,5.65,37.0,990.0,979.94,696.25
2016,7,7,12,30,878.0,127.0,5.6,37.0,996.0,967.27,687.66
2016,7,7,12,45,875.0,128.0,5.55,37.5,993.0,948.17,673.58
2016,7,7,13,0,872.0,129.0,5.5,38.0,990.0,926.2,657.78
2016,7,7,13,15,870.0,128.5,5.45,38.0,980.0,900.94,641.34
2016,7,7,13,30,868.0,128.0,5.4,38.0,970.0,872.86,623.08
2016,7,7,13,45,861.5,129.0,5.4,38.0,951.5,839.64,601.67
2016,7,7,14,0,855.0,130.0,5.4,38.0,933.0,804.08,578.63
2016,7,7,14,15,849.0,128.5,5.4,38.0,908.5,764.52,552.78
2016,7,7,14,30,843.0,127.0,5.4,38.0,884.0,722.96,525.39
2016,7,7,14,45,832.5,127.0,5.4,38.0,851.5,677.86,493.6
2016,7,7,15,0,822.0,127.0,5.4,38.0,819.0,631.53,460.17
2016,7,7,15,15,811.5,124.5,5.4,37.5,781.5,579.98,423.3
2016,7,7,15,30,801.0,122.0,5.4,37.0,744.0,529.13,385.79
2016,7,7,15,45,784.5,120.5,5.4,37.0,700.5,475.87,344.64
2016,7,7,16,0,768.0,119.0,5.4,37.0,657.0,423.07,302.77
2016,7,7,16,15,750.0,116.0,5.45,36.5,610.0,369.14,259.73
2016,7,7,16,30,732.0,113.0,5.5,36.0,563.0,316.36,216.57
2016,7,7,16,45,704.0,110.0,5.55,36.0,512.0,258.0,168.78
2016,7,7,17,0,676.0,107.0,5.6,36.0,461.0,206.45,126.95
2016,7,7,17,15,644.0,102.0,5.55,35.5,409.5,155.79,88.87
2016,7,7,17,30,612.0,97.0,5.5,35.0,358.0,108.84,59.25
2016,7,7,17,45,567.5,90.0,5.45,34.5,306.0,64.09,47.33
2016,7,7,18,0,523.0,83.0,5.4,34.0,254.0,57.55,42.15
2016,7,7,18,15,460.5,74.5,5.25,33.0,204.0,53.8,39.22
2016,7,7,18,30,398.0,66.0,5.1,32.0,154.0,48.93,35.15
2016,7,7,18,45,307.5,53.5,5.0,31.5,110.0,40.54,27.85
2016,7,7,19,0,217.0,41.0,4.9,31.0,66.0,31.78,19.89
2016,7,7,19,15,108.5,20.5,4.75,30.5,33.0,16.02,3.14
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,34.0,12.0,3.85,24.5,14.0,16.7,0.0
2016,7,8,6,0,68.0,24.0,4.0,25.0,28.0,43.85,13.16
2016,7,8,6,15,164.5,42.0,4.15,25.5,65.5,96.26,64.74
2016,7,8,6,30,261.0,60.0,4.3,26.0,103.0,161.59,118.31
2016,7,8,6,45,353.0,70.0,4.5,26.5,151.5,222.46,169.06
2016,7,8,7,0,445.0,80.0,4.7,27.0,200.0,293.36,227.69
2016,7,8,7,15,270.0,114.0,4.75,27.5,192.0,261.38,204.65
2016,7,8,7,30,95.0,148.0,4.8,28.0,184.0,209.91,163.3
2016,7,8,7,45,54.5,155.5,4.85,29.0,177.0,189.61,146.19
2016,7,8,8,0,14.0,163.0,4.9,30.0,170.0,166.13,126.14
2016,7,8,8,15,16.0,181.5,4.9,30.5,190.0,185.92,140.85
2016,7,8,8,30,18.0,200.0,4.9,31.0,210.0,205.85,155.4
2016,7,8,8,45,392.5,156.0,4.95,31.5,413.0,484.48,373.22
2016,7,8,9,0,767.0,112.0,5.0,32.0,616.0,756.82,570.29
2016,7,8,9,15,551.5,214.5,5.0,32.5,590.5,709.38,530.68
2016,7,8,9,30,336.0,317.0,5.0,33.0,565.0,635.06,470.77
2016,7,8,9,45,584.5,216.5,5.0,33.5,677.5,776.74,574.34
2016,7,8,10,0,833.0,116.0,5.0,34.0,790.0,902.14,657.14
2016,7,8,10,15,842.0,118.0,4.95,34.0,825.0,928.57,672.42
2016,7,8,10,30,851.0,120.0,4.9,34.0,860.0,952.11,686.32
2016,7,8,10,45,860.5,119.0,4.9,34.5,889.0,969.98,695.44
2016,7,8,11,0,870.0,118.0,4.9,35.0,918.0,984.71,702.57
2016,7,8,11,15,874.5,119.0,4.85,35.0,939.5,993.22,706.87
2016,7,8,11,30,879.0,120.0,4.8,35.0,961.0,998.26,709.08
2016,7,8,11,45,881.0,121.5,4.8,35.5,974.5,997.79,706.79
2016,7,8,12,0,883.0,123.0,4.8,36.0,988.0,993.8,702.41
2016,7,8,12,15,884.0,123.5,4.8,36.0,994.0,984.41,696.21
2016,7,8,12,30,885.0,124.0,4.8,36.0,1000.0,971.7,688.02
2016,7,8,12,45,885.5,123.0,4.8,36.5,998.0,953.96,675.25
2016,7,8,13,0,886.0,122.0,4.8,37.0,996.0,933.19,660.74
2016,7,8,13,15,884.0,121.5,4.8,37.0,986.5,907.63,644.48
2016,7,8,13,30,882.0,121.0,4.8,37.0,977.0,879.19,626.43
2016,7,8,13,45,878.0,120.5,4.8,37.5,959.5,846.3,604.13
2016,7,8,14,0,874.0,120.0,4.8,38.0,942.0,810.86,580.18
2016,7,8,14,15,869.0,119.0,4.8,38.0,917.0,771.82,554.98
2016,7,8,14,30,864.0,118.0,4.8,38.0,892.0,730.64,528.17
2016,7,8,14,45,851.0,119.5,4.8,38.0,859.0,684.29,496.15
2016,7,8,15,0,838.0,121.0,4.8,38.0,826.0,636.88,462.22
2016,7,8,15,15,827.5,119.0,4.8,37.5,788.5,587.09,426.81
2016,7,8,15,30,817.0,117.0,4.8,37.0,751.0,536.53,389.75
2016,7,8,15,45,801.5,115.5,4.8,37.0,707.5,480.01,346.57
2016,7,8,16,0,786.0,114.0,4.8,37.0,664.0,426.69,304.49
2016,7,8,16,15,768.0,111.0,4.8,36.5,617.0,371.74,260.77
2016,7,8,16,30,750.0,108.0,4.8,36.0,570.0,317.9,216.86
2016,7,8,16,45,722.5,105.5,4.8,36.0,518.5,263.51,172.01
2016,7,8,17,0,695.0,103.0,4.8,36.0,467.0,207.07,126.51
2016,7,8,17,15,663.5,98.0,4.7,35.5,414.5,155.33,87.62
2016,7,8,17,30,632.0,93.0,4.6,35.0,362.0,107.22,57.26
2016,7,8,17,45,584.5,87.5,4.5,34.5,309.0,62.39,45.91
2016,7,8,18,0,537.0,82.0,4.4,34.0,256.0,56.8,41.52
2016,7,8,18,15,474.0,73.5,4.15,33.0,206.0,53.0,38.55
2016,7,8,18,30,411.0,65.0,3.9,32.0,156.0,48.2,34.55
2016,7,8,18,45,316.0,53.0,3.7,31.5,111.5,40.18,27.55
2016,7,8,19,0,221.0,41.0,3.5,31.0,67.0,31.8,19.9
2016,7,8,19,15,110.5,20.5,3.55,30.5,33.5,16.03,2.97
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,21.0,11.0,3.45,24.5,12.5,13.72,0.0
2016,7,9,6,0,42.0,22.0,3.6,25.0,25.0,33.26,7.58
2016,7,9,6,15,116.0,41.5,3.75,25.5,58.5,82.68,55.44
2016,7,9,6,30,190.0,61.0,3.9,26.0,92.0,134.35,98.1
2016,7,9,6,45,254.5,76.5,4.05,26.5,135.0,185.87,141.12
2016,7,9,7,0,319.0,92.0,4.2,27.0,178.0,251.42,195.03
2016,7,9,7,15,367.0,103.5,4.2,27.5,224.0,304.99,238.73
2016,7,9,7,30,415.0,115.0,4.2,28.0,270.0,363.02,284.81
2016,7,9,7,45,539.5,107.5,4.2,28.5,342.0,454.21,355.64
2016,7,9,8,0,664.0,100.0,4.2,29.0,414.0,552.32,429.73
2016,7,9,8,15,492.5,163.5,4.2,29.5,411.5,529.34,408.59
2016,7,9,8,30,321.0,227.0,4.2,30.0,409.0,483.53,370.2
2016,7,9,8,45,199.0,257.0,4.2,30.5,373.5,423.76,322.29
2016,7,9,9,0,77.0,287.0,4.2,31.0,338.0,353.07,265.54
2016,7,9,9,15,79.0,307.0,4.15,31.5,362.5,377.01,282.05
2016,7,9,9,30,81.0,327.0,4.1,32.0,387.0,400.76,297.95
2016,7,9,9,45,81.5,350.5,4.1,32.5,413.5,426.63,315.14
2016,7,9,10,0,82.0,374.0,4.1,33.0,440.0,452.11,331.84
2016,7,9,10,15,153.5,398.5,4.05,33.5,529.5,556.72,405.97
2016,7,9,10,30,225.0,423.0,4.0,34.0,619.0,651.79,471.14
2016,7,9,10,45,155.5,432.0,4.0,34.5,570.0,593.95,427.55
2016,7,9,11,0,86.0,441.0,4.0,35.0,521.0,523.14,375.56
2016,7,9,11,15,49.5,345.0,3.95,35.0,391.0,387.99,280.45
2016,7,9,11,30,13.0,249.0,3.9,35.0,261.0,248.69,179.71
2016,7,9,11,45,55.5,367.0,3.85,35.5,421.0,413.19,298.05
2016,7,9,12,0,98.0,485.0,3.8,36.0,581.0,570.22,405.42
2016,7,9,12,15,162.0,493.0,3.75,36.0,653.0,643.82,455.89
2016,7,9,12,30,226.0,501.0,3.7,36.0,725.0,706.68,498.73
2016,7,9,12,45,277.5,484.5,3.65,36.5,759.0,735.17,517.34
2016,7,9,13,0,329.0,468.0,3.6,37.0,793.0,755.57,530.67
2016,7,9,13,15,575.5,312.5,3.55,37.0,873.5,818.01,578.68
2016,7,9,13,30,822.0,157.0,3.5,37.0,954.0,864.99,612.05
2016,7,9,13,45,598.0,286.5,3.5,37.0,860.5,770.14,547.15
2016,7,9,14,0,374.0,416.0,3.5,37.0,767.0,684.0,484.59
2016,7,9,14,15,413.5,390.0,3.45,36.5,768.5,671.14,478.27
2016,7,9,14,30,453.0,364.0,3.4,36.0,770.0,654.95,468.98
2016,7,9,14,45,448.5,347.5,3.35,36.0,737.5,613.07,440.33
2016,7,9,15,0,444.0,331.0,3.3,36.0,705.0,570.76,411.03
2016,7,9,15,15,262.5,343.0,3.2,36.0,562.0,452.32,326.5
2016,7,9,15,30,81.0,355.0,3.1,36.0,419.0,356.45,257.36
2016,7,9,15,45,403.5,246.0,3.05,36.0,532.5,400.06,289.4
2016,7,9,16,0,726.0,137.0,3.0,36.0,646.0,418.07,298.15
2016,7,9,16,15,706.5,133.0,3.0,35.5,599.0,364.45,255.87
2016,7,9,16,30,687.0,129.0,3.0,35.0,552.0,312.22,213.88
2016,7,9,16,45,471.0,172.5,3.0,35.0,450.5,252.19,171.33
2016,7,9,17,0,255.0,216.0,3.0,35.0,349.0,218.56,151.92
2016,7,9,17,15,405.5,163.5,2.85,34.5,348.5,174.05,112.5
2016,7,9,17,30,556.0,111.0,2.7,34.0,348.0,116.45,67.07
2016,7,9,17,45,506.0,103.5,2.55,33.5,296.0,75.18,56.6
2016,7,9,18,0,456.0,96.0,2.4,33.0,244.0,67.84,50.82
2016,7,9,18,15,391.5,85.0,2.35,32.0,195.0,61.58,45.84
2016,7,9,18,30,327.0,74.0,2.3,31.0,146.0,54.99,40.34
2016,7,9,18,45,238.0,59.0,2.25,30.5,103.5,44.83,31.51
2016,7,9,19,0,149.0,44.0,2.2,30.0,61.0,35.57,23.01
2016,7,9,19,15,74.5,22.0,2.5,29.5,30.5,18.33,4.0
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.5,10.0,2.35,24.5,11.0,10.99,0.0
2016,7,10,6,0,19.0,20.0,2.5,25.0,22.0,23.89,3.02
2016,7,10,6,15,87.0,43.0,2.75,25.0,56.5,72.94,48.67
2016,7,10,6,30,155.0,66.0,3.0,25.0,91.0,129.16,94.91
2016,7,10,6,45,223.5,84.0,3.3,25.5,135.5,182.89,139.44
2016,7,10,7,0,292.0,102.0,3.6,26.0,180.0,244.19,189.93
2016,7,10,7,15,146.0,108.0,3.7,26.5,147.0,186.89,145.89
2016,7,10,7,30,0.0,114.0,3.8,27.0,114.0,109.23,82.78
2016,7,10,7,45,20.0,147.5,3.9,27.5,157.0,154.48,118.72
2016,7,10,8,0,40.0,181.0,4.0,28.0,200.0,209.08,161.21
2016,7,10,8,15,26.5,186.0,4.0,28.5,199.5,205.27,157.04
2016,7,10,8,30,13.0,191.0,4.0,29.0,199.0,193.12,146.47
2016,7,10,8,45,59.0,242.5,4.0,29.5,281.0,290.21,220.91
2016,7,10,9,0,105.0,294.0,4.0,30.0,363.0,383.44,290.15
2016,7,10,9,15,145.5,319.5,3.95,30.5,422.5,457.46,343.47
2016,7,10,9,30,186.0,345.0,3.9,31.0,482.0,523.07,389.65
2016,7,10,9,45,145.0,363.5,3.9,31.5,474.5,509.16,376.58
2016,7,10,10,0,104.0,382.0,3.9,32.0,467.0,481.12,353.97
2016,7,10,10,15,417.0,284.0,3.9,32.0,643.5,708.9,522.13
2016,7,10,10,30,730.0,186.0,3.9,32.0,820.0,917.75,665.66
2016,7,10,10,45,744.5,184.5,3.9,32.5,849.5,932.97,671.88
2016,7,10,11,0,759.0,183.0,3.9,33.0,879.0,950.78,681.17
2016,7,10,11,15,515.0,325.5,3.9,33.5,803.0,859.11,615.01
2016,7,10,11,30,271.0,468.0,3.9,34.0,727.0,749.6,533.42
2016,7,10,11,45,535.5,320.5,3.9,34.5,841.5,867.84,619.17
2016,7,10,12,0,800.0,173.0,3.9,35.0,956.0,970.37,686.58
2016,7,10,12,15,801.5,173.5,3.9,35.0,962.0,961.49,679.96
2016,7,10,12,30,803.0,174.0,3.9,35.0,968.0,949.46,672.22
2016,7,10,12,45,804.5,172.5,3.95,35.0,967.0,932.49,661.68
2016,7,10,13,0,806.0,171.0,4.0,35.0,966.0,912.66,649.35
2016,7,10,13,15,804.0,170.5,4.05,35.0,956.5,887.81,633.79
2016,7,10,13,30,802.0,170.0,4.1,35.0,947.0,860.34,616.52
2016,7,10,13,45,797.5,169.0,4.15,35.5,930.0,827.82,594.61
2016,7,10,14,0,793.0,168.0,4.2,36.0,913.0,793.07,571.21
2016,7,10,14,15,786.5,166.5,4.2,36.0,888.5,754.27,546.0
2016,7,10,14,30,780.0,165.0,4.2,36.0,864.0,713.72,518.22
2016,7,10,14,45,768.0,164.5,4.2,36.0,832.5,668.81,486.74
2016,7,10,15,0,756.0,164.0,4.2,36.0,801.0,623.03,454.01
2016,7,10,15,15,744.5,161.0,4.2,35.5,764.0,574.73,419.69
2016,7,10,15,30,733.0,158.0,4.2,35.0,727.0,523.19,382.11
2016,7,10,15,45,709.0,158.5,4.25,35.0,683.0,470.76,342.06
2016,7,10,16,0,685.0,159.0,4.3,35.0,639.0,419.71,302.06
2016,7,10,16,15,664.5,154.0,4.3,34.5,592.0,366.98,260.48
2016,7,10,16,30,644.0,149.0,4.3,34.0,545.0,315.84,219.22
2016,7,10,16,45,601.0,149.0,4.3,34.0,493.0,265.12,178.23
2016,7,10,17,0,558.0,149.0,4.3,34.0,441.0,219.42,142.04
2016,7,10,17,15,521.0,141.0,4.1,33.5,390.0,172.01,106.93
2016,7,10,17,30,484.0,133.0,3.9,33.0,339.0,128.87,79.52
2016,7,10,17,45,414.5,127.0,3.75,33.0,286.0,91.19,69.91
2016,7,10,18,0,345.0,121.0,3.6,33.0,233.0,86.05,65.84
2016,7,10,18,15,281.0,105.5,3.4,32.0,185.0,80.44,61.47
2016,7,10,18,30,217.0,90.0,3.2,31.0,137.0,69.5,52.37
2016,7,10,18,45,134.5,68.5,3.0,30.5,95.0,53.85,38.93
2016,7,10,19,0,52.0,47.0,2.8,30.0,53.0,38.9,25.65
2016,7,10,19,15,26.0,23.5,2.9,29.5,26.5,20.31,4.7
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,9.74,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,20.66,0.89
2016,7,11,6,15,68.5,44.0,4.75,25.5,54.0,69.54,46.32
2016,7,11,6,30,128.0,69.0,4.9,26.0,89.0,119.76,87.67
2016,7,11,6,45,215.0,85.0,5.1,26.5,135.5,180.87,137.66
2016,7,11,7,0,302.0,101.0,5.3,27.0,182.0,247.38,192.27
2016,7,11,7,15,360.0,114.0,5.45,27.5,231.5,312.88,245.56
2016,7,11,7,30,418.0,127.0,5.6,28.0,281.0,377.64,297.26
2016,7,11,7,45,329.0,158.0,5.75,28.5,291.5,371.26,291.66
2016,7,11,8,0,240.0,189.0,5.9,29.0,302.0,363.39,283.77
2016,7,11,8,15,425.0,168.5,6.0,29.5,397.0,488.31,381.09
2016,7,11,8,30,610.0,148.0,6.1,30.0,492.0,624.66,484.04
2016,7,11,8,45,644.5,149.0,6.2,30.5,543.0,677.25,521.14
2016,7,11,9,0,679.0,150.0,6.3,31.0,594.0,730.3,557.7
2016,7,11,9,15,698.5,154.5,6.35,31.5,640.0,774.62,586.58
2016,7,11,9,30,718.0,159.0,6.4,32.0,686.0,817.72,614.26
2016,7,11,9,45,736.5,160.5,6.5,32.5,728.0,855.14,637.86
2016,7,11,10,0,755.0,162.0,6.6,33.0,770.0,886.49,657.11
2016,7,11,10,15,766.5,164.5,6.6,33.5,806.0,914.38,673.49
2016,7,11,10,30,778.0,167.0,6.6,34.0,842.0,939.62,687.99
2016,7,11,10,45,787.5,168.5,6.65,34.5,871.5,959.07,698.8
2016,7,11,11,0,797.0,170.0,6.7,35.0,901.0,975.48,707.63
2016,7,11,11,15,803.0,171.5,6.65,35.0,923.0,985.26,713.1
2016,7,11,11,30,809.0,173.0,6.6,35.0,945.0,991.74,716.5
2016,7,11,11,45,799.5,183.5,6.6,35.5,956.0,988.43,712.3
2016,7,11,12,0,790.0,194.0,6.6,36.0,967.0,981.63,705.98
2016,7,11,12,15,792.0,194.0,6.55,36.0,973.5,972.66,699.6
2016,7,11,12,30,794.0,194.0,6.5,36.0,980.0,960.56,691.27
2016,7,11,12,45,792.0,195.5,6.45,36.5,978.0,943.1,678.06
2016,7,11,13,0,790.0,197.0,6.4,37.0,976.0,922.9,663.19
2016,7,11,13,15,787.5,196.0,6.3,37.0,966.5,897.31,646.01
2016,7,11,13,30,785.0,195.0,6.2,37.0,957.0,869.21,627.21
2016,7,11,13,45,779.5,195.0,6.15,37.0,939.0,837.1,605.96
