Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,14,0,774.0,195.0,6.1,37.0,921.0,802.88,583.24
2016,7,11,14,15,767.0,193.0,6.05,37.0,896.5,763.78,556.39
2016,7,11,14,30,760.0,191.0,6.0,37.0,872.0,723.05,527.74
2016,7,11,14,45,755.5,185.0,5.95,37.0,841.5,679.03,496.45
2016,7,11,15,0,751.0,179.0,5.9,37.0,811.0,633.57,463.56
2016,7,11,15,15,738.0,176.0,5.85,37.0,773.0,582.18,425.75
2016,7,11,15,30,725.0,173.0,5.8,37.0,735.0,532.26,388.13
2016,7,11,15,45,707.5,169.5,5.8,37.0,692.0,479.77,347.88
2016,7,11,16,0,690.0,166.0,5.8,37.0,649.0,428.03,307.25
2016,7,11,16,15,668.5,161.0,5.75,36.5,601.5,374.57,265.08
2016,7,11,16,30,647.0,156.0,5.7,36.0,554.0,322.83,223.39
2016,7,11,16,45,616.0,151.0,5.7,35.5,503.0,270.69,181.43
2016,7,11,17,0,585.0,146.0,5.7,35.0,452.0,221.9,142.7
2016,7,11,17,15,548.0,138.0,5.6,34.5,399.5,173.31,106.62
2016,7,11,17,30,511.0,130.0,5.5,34.0,347.0,128.56,78.18
2016,7,11,17,45,456.0,121.0,5.45,33.5,294.5,87.25,66.6
2016,7,11,18,0,401.0,112.0,5.4,33.0,242.0,79.52,60.52
2016,7,11,18,15,334.0,98.5,5.3,32.0,193.0,71.75,54.31
2016,7,11,18,30,267.0,85.0,5.2,31.0,144.0,66.1,49.57
2016,7,11,18,45,179.5,66.5,5.1,30.5,101.0,52.48,37.8
2016,7,11,19,0,92.0,48.0,5.0,30.0,58.0,39.6,26.17
2016,7,11,19,15,46.0,24.0,5.0,29.5,29.0,20.68,4.48
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,11.0,4.9,23.5,12.0,13.45,0.0
2016,7,12,6,0,39.0,22.0,5.0,24.0,24.0,32.63,2.47
2016,7,12,6,15,130.0,41.5,5.15,24.5,60.5,86.81,57.96
2016,7,12,6,30,221.0,61.0,5.3,25.0,97.0,144.52,105.81
2016,7,12,6,45,319.5,72.0,5.45,25.5,145.0,211.5,161.42
2016,7,12,7,0,418.0,83.0,5.6,26.0,193.0,284.35,221.92
2016,7,12,7,15,230.0,110.5,5.6,26.5,173.5,237.72,187.01
2016,7,12,7,30,42.0,138.0,5.6,27.0,154.0,163.24,126.6
2016,7,12,7,45,122.0,165.5,5.7,28.0,220.5,248.78,194.63
2016,7,12,8,0,202.0,193.0,5.8,29.0,287.0,334.85,261.46
2016,7,12,8,15,451.0,154.0,5.85,29.5,398.0,490.43,383.27
2016,7,12,8,30,700.0,115.0,5.9,30.0,509.0,654.41,507.36
2016,7,12,8,45,727.5,116.5,5.95,30.5,559.5,705.43,541.6
2016,7,12,9,0,755.0,118.0,6.0,31.0,610.0,753.85,573.53
2016,7,12,9,15,771.0,121.0,6.0,31.5,655.5,796.16,600.48
2016,7,12,9,30,787.0,124.0,6.0,32.0,701.0,836.82,625.93
2016,7,12,9,45,801.5,125.0,6.0,32.5,742.5,872.04,647.32
2016,7,12,10,0,816.0,126.0,6.0,33.0,784.0,905.03,667.0
2016,7,12,10,15,825.5,128.0,5.95,33.5,819.0,924.44,677.09
2016,7,12,10,30,835.0,130.0,5.9,34.0,854.0,948.25,690.17
2016,7,12,10,45,843.5,130.5,5.9,34.5,883.0,966.56,699.8
2016,7,12,11,0,852.0,131.0,5.9,35.0,912.0,981.71,707.4
2016,7,12,11,15,526.0,306.5,5.85,35.0,792.0,851.55,616.19
2016,7,12,11,30,200.0,482.0,5.8,35.0,672.0,684.77,492.23
2016,7,12,11,45,540.5,303.0,5.8,35.5,828.5,856.14,618.65
2016,7,12,12,0,881.0,124.0,5.8,36.0,985.0,994.89,710.9
2016,7,12,12,15,882.0,124.5,5.75,36.0,991.0,985.6,703.56
2016,7,12,12,30,883.0,125.0,5.7,36.0,997.0,972.98,694.96
2016,7,12,12,45,885.0,122.5,5.7,36.5,996.0,955.32,682.03
2016,7,12,13,0,887.0,120.0,5.7,37.0,995.0,934.56,667.21
2016,7,12,13,15,885.0,119.5,5.65,37.0,985.0,908.97,650.45
2016,7,12,13,30,883.0,119.0,5.6,37.0,975.0,880.5,631.83
2016,7,12,13,45,880.5,117.5,5.6,37.5,957.5,847.89,609.4
2016,7,12,14,0,878.0,116.0,5.6,38.0,940.0,812.62,585.24
2016,7,12,14,15,872.5,114.5,5.55,38.0,915.0,772.55,558.81
2016,7,12,14,30,867.0,113.0,5.5,38.0,890.0,730.37,530.81
2016,7,12,14,45,860.5,111.0,5.5,38.0,858.5,685.14,499.57
2016,7,12,15,0,854.0,109.0,5.5,38.0,827.0,638.27,465.78
2016,7,12,15,15,843.5,107.0,5.5,37.5,789.0,587.65,429.43
2016,7,12,15,30,833.0,105.0,5.5,37.0,751.0,536.23,391.39
2016,7,12,15,45,816.5,104.5,5.5,37.0,707.0,482.66,349.85
2016,7,12,16,0,800.0,104.0,5.5,37.0,663.0,425.22,304.49
2016,7,12,16,15,782.5,101.0,5.5,36.5,615.5,369.56,259.88
2016,7,12,16,30,765.0,98.0,5.5,36.0,568.0,314.93,214.98
2016,7,12,16,45,736.0,96.5,5.55,36.0,516.0,259.97,169.41
2016,7,12,17,0,707.0,95.0,5.6,36.0,464.0,207.89,126.94
2016,7,12,17,15,676.0,90.5,5.55,35.5,412.0,151.47,84.27
2016,7,12,17,30,645.0,86.0,5.5,35.0,360.0,102.9,53.51
2016,7,12,17,45,595.5,81.5,5.5,34.5,306.5,57.88,42.23
2016,7,12,18,0,546.0,77.0,5.5,34.0,253.0,52.89,38.31
2016,7,12,18,15,483.5,69.0,5.4,33.0,203.0,49.33,35.5
2016,7,12,18,30,421.0,61.0,5.3,32.0,153.0,45.56,32.34
2016,7,12,18,45,327.0,49.5,5.25,31.5,109.0,37.52,25.32
2016,7,12,19,0,233.0,38.0,5.2,31.0,65.0,29.46,17.92
2016,7,12,19,15,116.5,19.0,5.15,30.5,32.5,14.86,1.27
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,24.5,12.5,16.21,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,25.0,42.54,1.73
2016,7,13,6,15,192.0,36.5,4.35,25.5,62.5,101.9,67.28
2016,7,13,6,30,302.0,52.0,4.5,26.0,100.0,165.39,120.0
2016,7,13,6,45,404.5,59.0,4.65,26.5,149.5,231.48,175.26
2016,7,13,7,0,507.0,66.0,4.8,27.0,199.0,307.29,238.16
2016,7,13,7,15,559.0,72.5,4.9,27.5,251.0,368.11,288.57
2016,7,13,7,30,611.0,79.0,5.0,28.0,303.0,433.37,340.95
2016,7,13,7,45,662.5,80.0,5.15,29.0,358.5,496.04,389.28
2016,7,13,8,0,714.0,81.0,5.3,30.0,414.0,560.77,437.64
2016,7,13,8,15,739.5,84.5,5.4,30.5,466.0,615.03,477.36
2016,7,13,8,30,765.0,88.0,5.5,31.0,518.0,669.51,515.0
2016,7,13,8,45,788.5,89.0,5.6,31.5,568.5,719.47,548.31
2016,7,13,9,0,812.0,90.0,5.7,32.0,619.0,763.59,576.98
2016,7,13,9,15,826.0,92.5,5.7,32.5,665.0,805.42,603.27
2016,7,13,9,30,840.0,95.0,5.7,33.0,711.0,845.38,627.91
2016,7,13,9,45,851.5,96.5,5.75,34.0,751.5,879.86,647.42
2016,7,13,10,0,863.0,98.0,5.8,35.0,792.0,911.85,665.0
2016,7,13,10,15,871.0,99.5,5.85,35.0,827.0,937.83,681.26
2016,7,13,10,30,879.0,101.0,5.9,35.0,862.0,960.78,695.56
2016,7,13,10,45,884.5,102.5,5.95,35.5,890.5,978.1,704.72
2016,7,13,11,0,890.0,104.0,6.0,36.0,919.0,992.04,711.74
2016,7,13,11,15,894.0,105.0,6.0,36.5,940.5,1000.51,714.96
2016,7,13,11,30,898.0,106.0,6.0,37.0,962.0,1005.42,716.0
2016,7,13,11,45,877.5,123.0,6.0,37.5,969.5,998.29,709.35
2016,7,13,12,0,857.0,140.0,6.0,38.0,977.0,987.19,700.34
2016,7,13,12,15,858.0,140.0,6.0,38.0,983.0,977.49,693.87
2016,7,13,12,30,859.0,140.0,6.0,38.0,989.0,964.56,685.4
2016,7,13,12,45,858.0,140.5,6.05,38.0,987.0,947.14,674.37
2016,7,13,13,0,857.0,141.0,6.1,38.0,985.0,926.81,661.49
2016,7,13,13,15,854.5,140.5,6.1,38.0,975.0,901.36,645.02
2016,7,13,13,30,852.0,140.0,6.1,38.0,965.0,873.17,626.75
2016,7,13,13,45,847.5,139.5,6.1,38.5,947.5,840.63,604.27
2016,7,13,14,0,843.0,139.0,6.1,39.0,930.0,805.67,580.2
2016,7,13,14,15,837.0,137.5,6.05,38.5,905.5,766.41,555.4
2016,7,13,14,30,831.0,136.0,6.0,38.0,881.0,725.16,528.93
2016,7,13,14,45,812.5,141.0,6.0,38.0,847.0,679.22,496.08
2016,7,13,15,0,794.0,146.0,6.0,38.0,813.0,632.24,461.92
2016,7,13,15,15,782.5,143.0,5.95,38.0,775.5,582.07,424.88
2016,7,13,15,30,771.0,140.0,5.9,38.0,738.0,531.4,386.63
2016,7,13,15,45,751.5,139.5,5.9,38.0,694.0,478.84,346.16
2016,7,13,16,0,732.0,139.0,5.9,38.0,650.0,423.43,302.73
2016,7,13,16,15,712.5,135.0,5.85,37.5,603.0,369.28,259.78
2016,7,13,16,30,693.0,131.0,5.8,37.0,556.0,316.5,216.98
2016,7,13,16,45,659.0,129.0,5.75,36.5,504.5,263.39,174.01
2016,7,13,17,0,625.0,127.0,5.7,36.0,453.0,213.84,134.55
2016,7,13,17,15,590.5,120.0,5.6,35.5,401.0,163.96,97.32
2016,7,13,17,30,556.0,113.0,5.5,35.0,349.0,118.22,68.38
2016,7,13,17,45,500.5,106.5,5.4,34.5,296.0,77.15,58.05
2016,7,13,18,0,445.0,100.0,5.3,34.0,243.0,70.85,53.13
2016,7,13,18,15,378.0,88.5,5.0,33.5,194.0,64.31,47.81
2016,7,13,18,30,311.0,77.0,4.7,33.0,145.0,57.41,41.97
2016,7,13,18,45,219.0,61.0,4.45,32.5,102.0,48.56,34.23
2016,7,13,19,0,127.0,45.0,4.2,32.0,59.0,36.25,23.19
2016,7,13,19,15,63.5,22.5,4.05,31.5,29.5,18.69,2.52
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.0,10.0,3.6,24.5,13.0,18.27,0.0
2016,7,14,6,0,116.0,20.0,3.8,25.0,26.0,51.05,0.0
2016,7,14,6,15,238.5,33.5,3.95,25.5,64.5,110.56,72.27
2016,7,14,6,30,361.0,47.0,4.1,26.0,103.0,180.23,130.26
2016,7,14,6,45,444.5,55.0,4.25,26.5,152.0,242.25,182.98
2016,7,14,7,0,528.0,63.0,4.4,27.0,201.0,312.95,242.11
2016,7,14,7,15,580.0,69.5,4.5,27.5,254.0,374.86,293.33
2016,7,14,7,30,632.0,76.0,4.6,28.0,307.0,441.21,346.42
2016,7,14,7,45,669.0,81.0,4.75,29.0,361.0,500.96,392.2
2016,7,14,8,0,706.0,86.0,4.9,30.0,415.0,561.14,436.76
2016,7,14,8,15,732.0,90.0,4.9,30.5,467.5,616.02,476.45
2016,7,14,8,30,758.0,94.0,4.9,31.0,520.0,671.18,514.23
2016,7,14,8,45,776.5,98.0,4.95,31.5,569.5,720.47,546.59
2016,7,14,9,0,795.0,102.0,5.0,32.0,619.0,768.77,577.71
2016,7,14,9,15,809.5,105.0,4.95,32.5,665.0,811.28,603.82
2016,7,14,9,30,824.0,108.0,4.9,33.0,711.0,845.73,624.04
2016,7,14,9,45,833.0,111.0,4.85,33.5,751.0,879.07,643.27
2016,7,14,10,0,842.0,114.0,4.8,34.0,791.0,909.81,660.54
2016,7,14,10,15,850.5,116.0,4.75,34.5,826.0,936.24,674.81
2016,7,14,10,30,859.0,118.0,4.7,35.0,861.0,959.72,687.28
2016,7,14,10,45,863.5,120.5,4.7,35.5,889.0,976.68,695.71
2016,7,14,11,0,868.0,123.0,4.7,36.0,917.0,990.28,702.07
2016,7,14,11,15,872.0,124.0,4.7,36.5,938.5,998.44,705.02
2016,7,14,11,30,876.0,125.0,4.7,37.0,960.0,1003.11,705.88
2016,7,14,11,45,877.0,127.0,4.7,37.5,973.0,1002.25,703.37
2016,7,14,12,0,878.0,129.0,4.7,38.0,986.0,997.87,698.79
2016,7,14,12,15,878.5,129.0,4.7,38.0,992.0,987.62,692.09
2016,7,14,12,30,879.0,129.0,4.7,38.0,998.0,974.07,683.44
2016,7,14,12,45,876.5,130.5,4.75,38.0,995.0,955.92,672.18
2016,7,14,13,0,874.0,132.0,4.8,38.0,992.0,934.82,659.09
2016,7,14,13,15,871.5,131.5,4.85,38.0,982.0,909.0,642.99
2016,7,14,13,30,869.0,131.0,4.9,38.0,972.0,880.36,625.18
2016,7,14,13,45,863.0,131.0,4.95,38.5,953.5,846.51,602.59
2016,7,14,14,0,857.0,131.0,5.0,39.0,935.0,810.28,578.4
2016,7,14,14,15,851.0,130.0,5.05,38.5,910.5,770.94,554.44
2016,7,14,14,30,845.0,129.0,5.1,38.0,886.0,729.57,528.76
2016,7,14,14,45,835.0,128.5,5.15,38.0,853.5,684.08,497.17
2016,7,14,15,0,825.0,128.0,5.2,38.0,821.0,637.31,463.77
2016,7,14,15,15,814.5,126.0,5.25,37.5,783.5,585.96,427.31
2016,7,14,15,30,804.0,124.0,5.3,37.0,746.0,535.13,390.03
2016,7,14,15,45,788.5,122.0,5.35,37.0,703.0,481.46,348.76
2016,7,14,16,0,773.0,120.0,5.4,37.0,660.0,428.12,306.6
2016,7,14,16,15,755.0,116.5,5.35,36.5,612.5,373.17,262.73
2016,7,14,16,30,737.0,113.0,5.3,36.0,565.0,319.37,218.74
2016,7,14,16,45,710.5,109.5,5.25,36.0,514.0,260.39,170.39
2016,7,14,17,0,684.0,106.0,5.2,36.0,463.0,208.02,127.82
2016,7,14,17,15,651.5,101.0,5.05,35.5,410.5,156.51,89.08
2016,7,14,17,30,619.0,96.0,4.9,35.0,358.0,108.78,58.97
2016,7,14,17,45,570.0,90.0,4.8,34.5,305.0,64.09,47.32
2016,7,14,18,0,521.0,84.0,4.7,34.0,252.0,58.69,43.1
2016,7,14,18,15,456.0,75.0,4.45,33.5,201.5,54.57,39.75
2016,7,14,18,30,391.0,66.0,4.2,33.0,151.0,49.07,35.08
2016,7,14,18,45,291.0,53.5,4.0,32.5,106.5,40.67,27.76
2016,7,14,19,0,191.0,41.0,3.8,32.0,62.0,31.9,19.7
2016,7,14,19,15,95.5,20.5,3.8,31.5,31.0,16.1,0.89
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,0.0,10.5,3.65,24.5,10.5,10.01,0.0
2016,7,15,6,0,0.0,21.0,3.8,25.0,21.0,20.54,0.0
2016,7,15,6,15,102.5,41.0,3.85,25.5,56.5,79.4,52.15
2016,7,15,6,30,205.0,61.0,3.9,26.0,92.0,139.58,101.39
2016,7,15,6,45,304.0,72.5,4.0,26.5,140.5,206.02,156.04
2016,7,15,7,0,403.0,84.0,4.1,27.0,189.0,278.68,215.74
2016,7,15,7,15,462.0,94.0,4.15,27.5,241.0,340.5,266.28
2016,7,15,7,30,521.0,104.0,4.2,28.0,293.0,407.87,319.75
2016,7,15,7,45,361.5,147.5,4.3,28.5,289.0,387.68,303.04
2016,7,15,8,0,202.0,191.0,4.4,29.0,285.0,332.94,258.62
2016,7,15,8,15,442.0,158.0,4.4,29.5,395.5,488.8,379.48
2016,7,15,8,30,682.0,125.0,4.4,30.0,506.0,652.56,501.12
2016,7,15,8,45,700.5,131.5,4.45,31.0,555.0,701.71,532.62
2016,7,15,9,0,719.0,138.0,4.5,32.0,604.0,750.04,562.63
2016,7,15,9,15,736.5,141.5,4.45,32.5,650.0,793.11,589.23
2016,7,15,9,30,754.0,145.0,4.4,33.0,696.0,831.11,611.97
2016,7,15,9,45,761.0,151.5,4.35,34.0,735.5,864.63,630.12
2016,7,15,10,0,768.0,158.0,4.3,35.0,775.0,895.59,646.28
2016,7,15,10,15,778.0,160.5,4.15,35.5,809.5,922.5,660.44
2016,7,15,10,30,788.0,163.0,4.0,36.0,844.0,946.67,672.67
2016,7,15,10,45,787.5,170.0,3.85,36.5,870.5,962.3,679.31
2016,7,15,11,0,787.0,177.0,3.7,37.0,897.0,974.58,683.86
2016,7,15,11,15,792.0,178.5,3.55,37.0,918.0,983.39,687.67
2016,7,15,11,30,797.0,180.0,3.4,37.0,939.0,988.91,689.49
2016,7,15,11,45,788.0,189.5,3.3,37.5,949.0,985.11,684.49
2016,7,15,12,0,779.0,199.0,3.2,38.0,959.0,977.88,677.56
2016,7,15,12,15,780.0,199.5,3.2,38.0,965.0,968.55,671.6
2016,7,15,12,30,781.0,200.0,3.2,38.0,971.0,956.12,663.81
2016,7,15,12,45,777.0,202.0,3.2,38.5,968.0,937.43,650.84
2016,7,15,13,0,773.0,204.0,3.2,39.0,965.0,916.09,636.36
2016,7,15,13,15,770.0,203.0,3.3,39.0,955.0,890.37,621.11
2016,7,15,13,30,767.0,202.0,3.4,39.0,945.0,862.22,604.24
2016,7,15,13,45,760.5,202.0,3.5,39.0,927.0,829.72,584.44
2016,7,15,14,0,754.0,202.0,3.6,39.0,909.0,795.22,563.19
2016,7,15,14,15,746.5,200.0,3.7,39.0,884.0,757.0,538.28
2016,7,15,14,30,739.0,198.0,3.8,39.0,859.0,715.84,510.95
2016,7,15,14,45,722.0,199.0,3.95,39.0,826.0,669.57,479.6
2016,7,15,15,0,705.0,200.0,4.1,39.0,793.0,622.99,447.29
2016,7,15,15,15,691.5,196.5,4.1,38.5,755.0,574.48,413.52
2016,7,15,15,30,678.0,193.0,4.1,38.0,717.0,525.92,378.73
2016,7,15,15,45,661.5,187.5,4.2,38.0,674.5,474.39,340.28
2016,7,15,16,0,645.0,182.0,4.3,38.0,632.0,423.61,301.37
2016,7,15,16,15,622.0,176.5,4.3,37.5,585.0,371.47,261.11
2016,7,15,16,30,599.0,171.0,4.3,37.0,538.0,321.31,221.53
2016,7,15,16,45,570.0,163.5,4.3,37.0,488.0,270.34,180.85
2016,7,15,17,0,541.0,156.0,4.3,37.0,438.0,221.89,142.79
2016,7,15,17,15,502.5,147.5,4.15,36.5,386.5,174.63,108.35
2016,7,15,17,30,464.0,139.0,4.0,36.0,335.0,131.83,81.53
2016,7,15,17,45,411.5,128.0,3.85,35.5,283.5,91.64,69.53
2016,7,15,18,0,359.0,117.0,3.7,35.0,232.0,83.31,63.05
2016,7,15,18,15,293.0,101.5,3.4,34.0,184.0,77.72,58.69
2016,7,15,18,30,227.0,86.0,3.1,33.0,136.0,66.7,49.58
2016,7,15,18,45,148.5,65.5,2.8,32.5,94.5,51.68,36.74
2016,7,15,19,0,70.0,45.0,2.5,32.0,53.0,37.34,23.96
2016,7,15,19,15,35.0,22.5,2.55,31.5,26.5,19.43,1.55
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,3.5,2.7,23.5,3.5,3.34,0.0
2016,7,16,6,0,0.0,7.0,2.9,24.0,7.0,6.48,0.0
2016,7,16,6,15,0.0,21.0,2.95,24.5,21.0,19.49,9.29
2016,7,16,6,30,0.0,35.0,3.0,25.0,35.0,32.52,20.57
2016,7,16,6,45,0.0,54.0,3.15,25.5,54.0,51.07,36.02
2016,7,16,7,0,0.0,73.0,3.3,26.0,73.0,69.6,51.26
2016,7,16,7,15,0.0,93.0,3.3,26.5,93.0,89.09,66.99
2016,7,16,7,30,0.0,113.0,3.3,27.0,113.0,108.52,82.32
2016,7,16,7,45,87.0,152.5,3.35,28.0,193.0,206.29,160.34
2016,7,16,8,0,174.0,192.0,3.4,29.0,273.0,316.25,245.27
2016,7,16,8,15,321.5,189.0,3.4,29.5,360.5,429.86,332.19
2016,7,16,8,30,469.0,186.0,3.4,30.0,448.0,558.21,426.94
2016,7,16,8,45,610.5,152.5,3.45,31.0,527.0,655.29,496.11
2016,7,16,9,0,752.0,119.0,3.5,32.0,606.0,753.04,561.51
2016,7,16,9,15,567.0,209.5,3.45,32.5,592.5,718.48,532.29
2016,7,16,9,30,382.0,300.0,3.4,33.0,579.0,658.82,484.23
2016,7,16,9,45,599.0,214.0,3.4,33.5,680.5,789.23,576.97
2016,7,16,10,0,816.0,128.0,3.4,34.0,782.0,908.49,653.36
2016,7,16,10,15,825.5,130.0,3.35,34.5,817.5,927.89,662.17
2016,7,16,10,30,835.0,132.0,3.3,35.0,853.0,951.85,674.59
2016,7,16,10,45,843.5,132.5,3.3,35.5,882.0,970.28,683.75
2016,7,16,11,0,852.0,133.0,3.3,36.0,911.0,985.55,690.97
2016,7,16,11,15,625.5,272.0,3.3,36.0,851.0,919.13,647.1
2016,7,16,11,30,399.0,411.0,3.3,36.0,791.0,821.49,577.24
2016,7,16,11,45,620.5,283.0,3.3,36.5,883.5,918.45,645.3
2016,7,16,12,0,842.0,155.0,3.3,37.0,976.0,988.32,688.16
2016,7,16,12,15,843.0,155.0,3.35,37.0,982.0,978.63,681.68
2016,7,16,12,30,844.0,155.0,3.4,37.0,988.0,965.77,673.92
2016,7,16,12,45,842.5,155.5,3.5,37.5,986.0,947.98,662.06
2016,7,16,13,0,841.0,156.0,3.6,38.0,984.0,927.35,648.49
2016,7,16,13,15,839.0,155.5,3.65,38.0,974.0,902.59,633.39
2016,7,16,13,30,837.0,155.0,3.7,38.0,964.0,875.12,616.53
2016,7,16,13,45,832.0,154.5,3.8,38.5,946.5,842.48,595.26
2016,7,16,14,0,827.0,154.0,3.9,39.0,929.0,810.56,574.39
2016,7,16,14,15,820.5,152.5,4.0,38.5,904.0,770.4,550.33
2016,7,16,14,30,814.0,151.0,4.1,38.0,879.0,728.38,524.1
2016,7,16,14,45,808.5,147.0,4.2,38.0,848.0,683.12,493.14
2016,7,16,15,0,803.0,143.0,4.3,38.0,817.0,636.33,460.36
2016,7,16,15,15,791.5,140.5,4.35,38.0,779.0,586.06,424.12
2016,7,16,15,30,780.0,138.0,4.4,38.0,741.0,535.24,386.54
2016,7,16,15,45,765.5,134.5,4.45,38.0,698.0,481.84,346.09
2016,7,16,16,0,751.0,131.0,4.5,38.0,655.0,428.72,304.73
2016,7,16,16,15,731.5,127.0,4.55,37.5,607.0,369.97,258.89
2016,7,16,16,30,712.0,123.0,4.6,37.0,559.0,316.02,215.46
2016,7,16,16,45,686.5,118.5,4.65,36.5,508.0,261.76,171.51
2016,7,16,17,0,661.0,114.0,4.7,36.0,457.0,210.04,130.08
2016,7,16,17,15,627.0,108.0,4.65,35.5,404.5,158.79,91.78
2016,7,16,17,30,593.0,102.0,4.6,35.0,352.0,111.55,62.05
2016,7,16,17,45,546.5,94.5,4.55,34.5,299.5,67.2,49.88
2016,7,16,18,0,500.0,87.0,4.5,34.0,247.0,61.31,45.25
2016,7,16,18,15,435.0,77.0,4.25,33.5,197.0,55.9,40.85
2016,7,16,18,30,370.0,67.0,4.0,33.0,147.0,49.87,35.72
2016,7,16,18,45,278.5,53.0,3.75,32.5,103.5,40.32,27.45
2016,7,16,19,0,187.0,39.0,3.5,32.0,60.0,30.33,18.37
2016,7,16,19,15,93.5,19.5,3.4,31.5,30.0,15.31,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,10.5,13.42,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,21.0,35.0,0.0
2016,7,17,6,15,172.0,35.0,2.95,24.5,58.0,95.09,61.69
2016,7,17,6,30,279.0,52.0,3.0,25.0,95.0,157.88,114.39
2016,7,17,6,45,371.5,62.5,3.15,25.5,143.5,220.08,166.57
2016,7,17,7,0,464.0,73.0,3.3,26.0,192.0,295.44,228.92
2016,7,17,7,15,519.5,81.0,3.3,26.5,244.0,357.61,279.95
2016,7,17,7,30,575.0,89.0,3.3,27.0,296.0,424.62,333.12
2016,7,17,7,45,620.5,93.5,3.3,28.0,350.5,486.29,379.82
2016,7,17,8,0,666.0,98.0,3.3,29.0,405.0,550.9,426.97
2016,7,17,8,15,694.5,103.0,3.3,29.5,458.0,606.96,467.0
2016,7,17,8,30,723.0,108.0,3.3,30.0,511.0,663.62,506.15
2016,7,17,8,45,745.5,111.5,3.35,31.0,561.5,711.83,536.2
2016,7,17,9,0,768.0,115.0,3.4,32.0,612.0,761.81,566.81
2016,7,17,9,15,784.0,118.0,3.4,32.5,658.0,804.81,592.96
2016,7,17,9,30,800.0,121.0,3.4,33.0,704.0,846.12,617.6
2016,7,17,9,45,813.0,123.0,3.45,33.5,745.5,881.67,638.37
2016,7,17,10,0,826.0,125.0,3.5,34.0,787.0,914.88,657.45
2016,7,17,10,15,835.0,127.0,3.5,34.5,822.5,934.18,667.13
2016,7,17,10,30,844.0,129.0,3.5,35.0,858.0,957.88,679.72
2016,7,17,10,45,851.0,130.5,3.55,35.5,886.5,976.04,689.04
2016,7,17,11,0,858.0,132.0,3.6,36.0,915.0,990.96,696.39
2016,7,17,11,15,862.5,133.0,3.65,36.0,936.5,999.53,701.28
2016,7,17,11,30,867.0,134.0,3.7,36.0,958.0,1004.65,704.16
2016,7,17,11,45,874.0,131.5,3.75,36.5,973.0,1005.33,702.94
2016,7,17,12,0,881.0,129.0,3.8,37.0,988.0,1002.53,699.68
2016,7,17,12,15,881.5,129.5,3.85,37.0,993.5,992.76,693.65
2016,7,17,12,30,882.0,130.0,3.9,37.0,999.0,979.65,685.65
2016,7,17,12,45,881.5,129.0,4.0,37.5,997.0,960.99,673.1
2016,7,17,13,0,881.0,128.0,4.1,38.0,995.0,939.3,658.7
2016,7,17,13,15,878.5,127.5,4.1,38.0,984.5,913.28,642.44
2016,7,17,13,30,876.0,127.0,4.1,38.0,974.0,884.4,624.36
2016,7,17,13,45,871.5,126.0,4.2,38.0,956.0,850.63,603.49
2016,7,17,14,0,867.0,125.0,4.3,38.0,938.0,814.35,580.83
2016,7,17,14,15,861.0,123.5,4.3,38.0,912.5,774.12,555.0
2016,7,17,14,30,855.0,122.0,4.3,38.0,887.0,731.83,527.6
2016,7,17,14,45,847.0,120.5,4.35,38.0,855.0,686.31,496.57
2016,7,17,15,0,839.0,119.0,4.4,38.0,823.0,639.3,463.29
2016,7,17,15,15,828.5,116.5,4.4,37.5,785.0,588.7,427.47
2016,7,17,15,30,818.0,114.0,4.4,37.0,747.0,537.32,389.96
2016,7,17,15,45,804.0,112.0,4.4,37.0,703.5,480.72,346.85
2016,7,17,16,0,790.0,110.0,4.4,37.0,660.0,427.08,304.62
2016,7,17,16,15,772.5,106.5,4.4,36.5,612.5,371.26,260.3
2016,7,17,16,30,755.0,103.0,4.4,36.0,565.0,316.49,215.68
2016,7,17,16,45,730.5,99.5,4.4,36.0,514.0,261.28,170.08
2016,7,17,17,0,706.0,96.0,4.4,36.0,463.0,204.08,123.81
2016,7,17,17,15,675.0,91.0,4.3,35.5,410.0,151.39,84.15
2016,7,17,17,30,644.0,86.0,4.2,35.0,357.0,102.26,53.21
2016,7,17,17,45,598.0,80.5,4.15,34.5,304.0,56.39,40.99
2016,7,17,18,0,552.0,75.0,4.1,34.0,251.0,51.58,37.22
2016,7,17,18,15,489.5,67.0,3.85,33.5,200.5,47.95,34.27
2016,7,17,18,30,427.0,59.0,3.6,33.0,150.0,44.12,30.97
2016,7,17,18,45,330.0,47.5,3.35,32.5,105.5,36.09,23.97
2016,7,17,19,0,233.0,36.0,3.1,32.0,61.0,27.97,16.46
2016,7,17,19,15,116.5,18.0,3.05,31.5,30.5,14.12,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,30.5,8.5,1.75,24.5,10.0,12.63,0.0
2016,7,18,6,0,61.0,17.0,2.0,25.0,20.0,32.88,0.0
2016,7,18,6,15,167.0,33.5,2.15,25.5,55.5,92.04,58.9
2016,7,18,6,30,273.0,50.0,2.3,26.0,91.0,153.64,110.52
2016,7,18,6,45,360.0,60.5,2.5,26.5,138.0,213.38,160.52
2016,7,18,7,0,447.0,71.0,2.7,27.0,185.0,285.88,220.28
2016,7,18,7,15,502.5,79.0,2.75,27.5,236.0,347.09,270.25
2016,7,18,7,30,558.0,87.0,2.8,28.0,287.0,413.19,322.45
2016,7,18,7,45,371.0,138.5,2.85,28.5,281.0,383.73,298.72
2016,7,18,8,0,184.0,190.0,2.9,29.0,275.0,320.71,247.93
2016,7,18,8,15,448.0,146.5,2.9,29.5,387.0,480.59,371.52
2016,7,18,8,30,712.0,103.0,2.9,30.0,499.0,649.98,495.83
2016,7,18,8,45,735.0,106.0,2.95,30.5,549.0,697.85,525.99
2016,7,18,9,0,758.0,109.0,3.0,31.0,599.0,747.31,557.44
2016,7,18,9,15,774.0,112.0,2.95,31.5,644.5,790.0,583.19
2016,7,18,9,30,790.0,115.0,2.9,32.0,690.0,831.05,607.4
2016,7,18,9,45,421.0,231.0,2.9,32.5,539.5,642.38,473.01
2016,7,18,10,0,52.0,347.0,2.9,33.0,389.0,397.13,289.62
2016,7,18,10,15,117.0,385.5,2.9,33.5,485.0,510.45,370.91
2016,7,18,10,30,182.0,424.0,2.9,34.0,581.0,613.75,441.36
2016,7,18,10,45,231.0,431.5,2.9,34.5,637.5,669.75,478.23
2016,7,18,11,0,280.0,439.0,2.9,35.0,694.0,736.46,521.48
2016,7,18,11,15,565.5,286.0,2.9,35.0,818.0,874.27,619.21
2016,7,18,11,30,851.0,133.0,2.9,35.0,942.0,988.26,692.1
2016,7,18,11,45,569.5,304.5,2.9,35.5,849.5,889.65,624.53
2016,7,18,12,0,288.0,476.0,2.9,36.0,757.0,767.27,535.95
2016,7,18,12,15,568.5,309.5,2.9,36.0,868.0,876.32,615.78
2016,7,18,12,30,849.0,143.0,2.9,36.0,979.0,960.63,670.84
2016,7,18,12,45,578.0,309.0,2.95,36.0,878.0,857.9,602.71
2016,7,18,13,0,307.0,475.0,3.0,36.0,777.0,745.73,522.67
2016,7,18,13,15,575.0,308.5,3.05,36.0,866.5,818.77,579.43
2016,7,18,13,30,843.0,142.0,3.1,36.0,956.0,869.76,615.58
2016,7,18,13,45,840.5,140.0,3.15,36.0,939.0,837.71,595.19
2016,7,18,14,0,838.0,138.0,3.2,36.0,922.0,803.13,573.61
2016,7,18,14,15,832.0,136.5,3.25,36.0,897.5,763.9,548.79
2016,7,18,14,30,826.0,135.0,3.3,36.0,873.0,722.69,522.4
2016,7,18,14,45,810.5,137.5,3.35,36.0,840.0,676.62,490.55
2016,7,18,15,0,795.0,140.0,3.4,36.0,807.0,629.22,457.07
2016,7,18,15,15,784.0,137.5,3.45,36.0,769.5,579.55,421.29
2016,7,18,15,30,773.0,135.0,3.5,36.0,732.0,529.31,384.11
2016,7,18,15,45,756.0,133.0,3.55,36.0,688.5,476.31,343.9
2016,7,18,16,0,739.0,131.0,3.6,36.0,645.0,423.87,302.97
2016,7,18,16,15,719.5,127.0,3.65,35.5,598.0,365.71,257.46
2016,7,18,16,30,700.0,123.0,3.7,35.0,551.0,312.35,214.35
2016,7,18,16,45,673.5,118.5,3.8,35.0,500.0,258.45,170.22
2016,7,18,17,0,647.0,114.0,3.9,35.0,449.0,207.22,128.85
2016,7,18,17,15,613.0,108.0,3.9,34.5,397.0,156.72,91.1
2016,7,18,17,30,579.0,102.0,3.9,34.0,345.0,110.24,61.86
2016,7,18,17,45,534.0,94.5,3.95,33.5,293.5,66.7,49.68
2016,7,18,18,0,489.0,87.0,4.0,33.0,242.0,61.45,45.57
2016,7,18,18,15,424.0,76.5,3.9,32.5,192.5,55.58,40.76
2016,7,18,18,30,359.0,66.0,3.8,32.0,143.0,49.15,35.27
2016,7,18,18,45,270.0,52.0,3.75,31.5,100.0,39.59,26.94
2016,7,18,19,0,181.0,38.0,3.7,31.0,57.0,29.57,17.75
2016,7,18,19,15,90.5,19.0,3.7,30.5,28.5,14.94,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,9.53,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,19.72,0.0
2016,7,19,6,15,167.5,31.5,1.35,26.0,56.5,89.78,56.69
2016,7,19,6,30,335.0,43.0,1.3,26.0,93.0,167.12,119.37
2016,7,19,6,45,424.0,51.0,1.3,26.5,141.0,229.49,171.45
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,301.33,230.26
2016,7,19,7,15,565.0,65.5,1.3,27.5,240.5,362.45,279.58
2016,7,19,7,30,617.0,72.0,1.3,28.0,292.0,428.11,330.47
2016,7,19,7,45,659.0,75.0,1.3,28.5,346.0,487.85,375.14
2016,7,19,8,0,701.0,78.0,1.3,29.0,400.0,548.89,419.1
2016,7,19,8,15,727.0,81.5,1.35,29.5,452.0,603.15,456.89
2016,7,19,8,30,753.0,85.0,1.4,30.0,504.0,657.73,492.53
2016,7,19,8,45,775.0,87.5,1.5,31.0,554.0,708.04,523.45
2016,7,19,9,0,797.0,90.0,1.6,32.0,604.0,752.34,549.69
2016,7,19,9,15,812.0,92.5,1.75,32.5,649.5,794.78,575.86
2016,7,19,9,30,827.0,95.0,1.9,33.0,695.0,835.46,600.59
2016,7,19,9,45,839.5,96.0,2.1,33.5,736.5,870.2,621.72
2016,7,19,10,0,852.0,97.0,2.3,34.0,778.0,902.55,641.23
2016,7,19,10,15,860.5,98.5,2.45,34.5,813.5,929.02,656.49
2016,7,19,10,30,869.0,100.0,2.6,35.0,849.0,952.51,669.89
2016,7,19,10,45,875.5,101.5,2.8,35.5,877.5,970.89,680.5
2016,7,19,11,0,882.0,103.0,3.0,36.0,906.0,985.93,689.07
2016,7,19,11,15,886.0,104.0,3.15,36.0,928.0,994.53,694.74
2016,7,19,11,30,890.0,105.0,3.3,36.0,950.0,999.58,698.34
2016,7,19,11,45,891.0,107.0,3.45,36.5,963.5,999.07,697.12
2016,7,19,12,0,892.0,109.0,3.6,37.0,977.0,994.96,693.76
2016,7,19,12,15,893.0,109.0,3.75,37.0,983.5,985.36,688.48
2016,7,19,12,30,894.0,109.0,3.9,37.0,990.0,972.35,681.13
2016,7,19,12,45,892.5,109.5,4.05,37.0,988.0,954.15,670.51
2016,7,19,13,0,891.0,110.0,4.2,37.0,986.0,932.84,657.9
2016,7,19,13,15,889.5,109.5,4.25,37.0,976.5,907.55,642.23
2016,7,19,13,30,888.0,109.0,4.3,37.0,967.0,879.3,624.62
2016,7,19,13,45,883.0,109.5,4.4,37.5,949.0,846.15,602.7
2016,7,19,14,0,878.0,110.0,4.5,38.0,931.0,810.46,579.05
2016,7,19,14,15,872.5,109.0,4.55,37.5,906.5,770.66,554.72
2016,7,19,14,30,867.0,108.0,4.6,37.0,882.0,728.7,528.62
2016,7,19,14,45,858.5,107.0,4.65,37.0,850.0,682.76,497.46
2016,7,19,15,0,850.0,106.0,4.7,37.0,818.0,635.35,463.57
2016,7,19,15,15,681.5,188.0,4.7,36.5,741.5,562.34,409.8
2016,7,19,15,30,513.0,270.0,4.7,36.0,665.0,505.62,367.4
2016,7,19,15,45,559.5,234.0,4.75,36.0,642.0,466.43,338.12
2016,7,19,16,0,606.0,198.0,4.8,36.0,619.0,421.37,303.12
2016,7,19,16,15,536.0,203.5,4.8,35.5,556.0,363.14,258.87
2016,7,19,16,30,466.0,209.0,4.8,35.0,493.0,311.55,219.48
2016,7,19,16,45,461.5,189.5,4.8,35.0,450.0,263.87,181.13
2016,7,19,17,0,457.0,170.0,4.8,35.0,407.0,216.67,143.4
2016,7,19,17,15,524.5,133.5,4.7,34.5,376.0,166.37,102.2
2016,7,19,17,30,592.0,97.0,4.6,34.0,345.0,106.89,58.92
2016,7,19,17,45,549.5,88.5,4.6,33.5,292.5,61.74,45.61
2016,7,19,18,0,507.0,80.0,4.6,33.0,240.0,55.7,40.81
2016,7,19,18,15,463.5,69.0,4.35,32.5,193.0,49.76,35.93
2016,7,19,18,30,420.0,58.0,4.1,32.0,146.0,43.38,30.48
2016,7,19,18,45,320.5,46.5,3.95,31.5,102.0,35.35,23.45
2016,7,19,19,0,221.0,35.0,3.8,31.0,58.0,27.21,15.82
2016,7,19,19,15,110.5,17.5,3.7,30.5,29.0,13.75,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,29.5,8.0,1.45,24.5,9.0,7.63,0.0
2016,7,20,6,0,59.0,16.0,1.7,25.0,18.0,31.14,0.0
2016,7,20,6,15,170.0,32.0,1.75,25.5,53.5,91.21,57.33
2016,7,20,6,30,281.0,48.0,1.8,26.0,89.0,153.89,110.22
2016,7,20,6,45,378.0,56.5,1.85,26.5,137.0,217.96,163.4
2016,7,20,7,0,475.0,65.0,1.9,27.0,185.0,291.45,223.67
2016,7,20,7,15,530.0,72.5,1.9,27.5,237.0,353.27,273.84
2016,7,20,7,30,585.0,80.0,1.9,28.0,289.0,419.96,325.99
2016,7,20,7,45,631.0,83.5,1.9,28.5,343.0,481.21,372.32
2016,7,20,8,0,677.0,87.0,1.9,29.0,397.0,545.5,419.22
2016,7,20,8,15,705.0,91.5,1.95,29.5,449.5,599.4,457.24
2016,7,20,8,30,733.0,96.0,2.0,30.0,502.0,655.7,495.08
2016,7,20,8,45,755.5,99.0,2.05,31.0,552.0,706.24,526.19
2016,7,20,9,0,778.0,102.0,2.1,32.0,602.0,756.16,556.12
2016,7,20,9,15,793.5,104.5,2.2,32.5,648.0,798.65,581.99
2016,7,20,9,30,809.0,107.0,2.3,33.0,694.0,839.42,606.45
2016,7,20,9,45,822.5,108.5,2.45,33.5,735.5,868.76,623.64
2016,7,20,10,0,836.0,110.0,2.6,34.0,777.0,902.09,643.41
2016,7,20,10,15,845.0,112.0,2.75,34.0,812.5,929.15,660.37
2016,7,20,10,30,854.0,114.0,2.9,34.0,848.0,953.27,675.55
2016,7,20,10,45,861.0,115.0,3.05,34.5,877.0,971.29,685.53
2016,7,20,11,0,868.0,116.0,3.2,35.0,906.0,986.05,693.53
2016,7,20,11,15,872.5,117.0,3.3,35.5,928.0,994.93,697.56
2016,7,20,11,30,877.0,118.0,3.4,36.0,950.0,1000.31,699.53
2016,7,20,11,45,865.5,128.5,3.5,36.5,960.5,995.61,695.31
2016,7,20,12,0,854.0,139.0,3.6,37.0,971.0,987.21,688.95
2016,7,20,12,15,855.5,139.5,3.65,37.0,977.0,978.59,683.69
2016,7,20,12,30,857.0,140.0,3.7,37.0,983.0,966.69,676.45
2016,7,20,12,45,857.0,139.5,3.8,37.0,981.5,949.29,666.11
2016,7,20,13,0,857.0,139.0,3.9,37.0,980.0,928.9,653.9
2016,7,20,13,15,854.5,138.5,3.95,37.0,970.0,903.32,638.11
2016,7,20,13,30,852.0,138.0,4.0,37.0,960.0,874.97,620.51
2016,7,20,13,45,846.5,138.0,4.05,37.5,942.5,841.85,598.5
2016,7,20,14,0,841.0,138.0,4.1,38.0,925.0,806.36,574.91
2016,7,20,14,15,835.0,136.5,4.1,37.5,900.0,766.93,550.77
2016,7,20,14,30,829.0,135.0,4.1,37.0,875.0,725.51,525.0
2016,7,20,14,45,796.0,148.0,4.2,37.0,837.5,676.85,490.97
2016,7,20,15,0,763.0,161.0,4.3,37.0,800.0,628.24,456.28
2016,7,20,15,15,751.0,158.0,4.3,37.0,762.5,578.89,420.52
2016,7,20,15,30,739.0,155.0,4.3,37.0,725.0,529.17,383.59
2016,7,20,15,45,717.5,154.5,4.3,37.0,681.0,473.61,341.59
2016,7,20,16,0,696.0,154.0,4.3,37.0,637.0,421.86,301.29
2016,7,20,16,15,675.0,149.0,4.25,36.5,590.0,367.88,259.01
2016,7,20,16,30,654.0,144.0,4.2,36.0,543.0,315.55,217.06
2016,7,20,16,45,626.5,138.5,4.2,36.0,492.5,263.07,174.48
2016,7,20,17,0,599.0,133.0,4.2,36.0,442.0,213.49,134.88
2016,7,20,17,15,563.0,125.5,4.1,35.5,390.0,164.31,98.57
2016,7,20,17,30,527.0,118.0,4.0,35.0,338.0,119.68,70.75
2016,7,20,17,45,483.0,107.5,3.95,34.5,287.0,76.37,57.39
2016,7,20,18,0,439.0,97.0,3.9,34.0,236.0,68.96,51.55
2016,7,20,18,15,372.5,85.0,3.6,33.5,187.0,61.97,45.84
2016,7,20,18,30,306.0,73.0,3.3,33.0,138.0,54.6,39.57
2016,7,20,18,45,221.0,56.0,3.0,32.5,96.0,42.8,29.39
2016,7,20,19,0,136.0,39.0,2.7,32.0,54.0,31.7,19.19
2016,7,20,19,15,68.0,19.5,2.7,31.5,27.0,16.28,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,7.15,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,33.26,0.0
2016,7,21,6,15,217.5,29.0,2.6,25.5,55.5,99.87,61.88
2016,7,21,6,30,341.0,43.0,2.7,26.0,92.0,168.83,120.64
2016,7,21,6,45,432.0,51.0,2.8,26.5,141.0,232.34,174.28
2016,7,21,7,0,523.0,59.0,2.9,27.0,190.0,305.51,235.1
2016,7,21,7,15,575.5,65.5,2.8,28.0,242.5,367.49,285.39
2016,7,21,7,30,628.0,72.0,2.7,29.0,295.0,434.04,337.11
2016,7,21,7,45,669.0,76.0,2.6,30.0,349.5,495.01,382.51
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,557.02,426.74
2016,7,21,8,15,736.0,84.0,2.3,31.5,456.5,612.39,464.74
2016,7,21,8,30,762.0,88.0,2.1,32.0,509.0,668.04,500.17
2016,7,21,8,45,782.5,91.0,1.9,32.5,559.5,718.24,530.14
2016,7,21,9,0,803.0,94.0,1.7,33.0,610.0,767.61,558.41
2016,7,21,9,15,817.5,96.5,1.7,33.5,656.0,804.41,579.3
2016,7,21,9,30,832.0,99.0,1.7,34.0,702.0,844.88,602.33
2016,7,21,9,45,843.0,101.5,1.75,35.0,743.5,880.09,620.88
2016,7,21,10,0,854.0,104.0,1.8,36.0,785.0,912.78,637.61
2016,7,21,10,15,862.5,105.5,1.95,36.0,820.5,939.3,654.12
2016,7,21,10,30,871.0,107.0,2.1,36.0,856.0,962.81,668.86
