Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,45,876.5,109.0,2.25,36.5,885.0,980.74,678.82
2016,7,21,11,0,882.0,111.0,2.4,37.0,914.0,995.28,686.78
2016,7,21,11,15,886.5,112.0,2.45,37.0,936.0,1004.31,691.93
2016,7,21,11,30,891.0,113.0,2.5,37.0,958.0,1009.79,695.08
2016,7,21,11,45,892.0,115.0,2.65,37.5,971.5,1009.19,694.13
2016,7,21,12,0,893.0,117.0,2.8,38.0,985.0,1004.97,691.07
2016,7,21,12,15,894.0,117.0,2.9,38.0,991.5,995.26,685.74
2016,7,21,12,30,895.0,117.0,3.0,38.0,998.0,982.13,678.4
2016,7,21,12,45,894.5,117.0,3.1,38.5,996.0,964.27,666.77
2016,7,21,13,0,894.0,117.0,3.2,39.0,994.0,943.26,653.24
2016,7,21,13,15,892.0,116.5,3.25,39.0,984.5,917.33,637.7
2016,7,21,13,30,890.0,116.0,3.3,39.0,975.0,888.45,620.27
2016,7,21,13,45,889.0,113.5,3.4,39.0,958.0,855.72,600.57
2016,7,21,14,0,888.0,111.0,3.5,39.0,941.0,820.19,578.9
2016,7,21,14,15,883.0,109.5,3.55,39.0,916.0,779.83,553.64
2016,7,21,14,30,878.0,108.0,3.6,39.0,891.0,737.25,526.68
2016,7,21,14,45,871.5,106.0,3.65,39.0,859.5,691.19,496.27
2016,7,21,15,0,865.0,104.0,3.7,39.0,828.0,643.44,462.92
2016,7,21,15,15,855.5,102.0,3.7,38.5,789.5,592.47,427.2
2016,7,21,15,30,846.0,100.0,3.7,38.0,751.0,540.55,389.64
2016,7,21,15,45,833.5,97.5,3.7,38.0,708.0,486.06,348.24
2016,7,21,16,0,821.0,95.0,3.7,38.0,665.0,431.42,305.52
2016,7,21,16,15,804.5,92.5,3.65,37.5,617.0,375.42,261.17
2016,7,21,16,30,788.0,90.0,3.6,37.0,569.0,315.2,212.66
2016,7,21,16,45,766.5,86.5,3.6,37.0,517.5,258.65,166.0
2016,7,21,17,0,745.0,83.0,3.6,37.0,466.0,204.07,121.62
2016,7,21,17,15,715.5,78.5,3.5,36.5,413.0,149.85,80.97
2016,7,21,17,30,686.0,74.0,3.4,36.0,360.0,99.03,49.45
2016,7,21,17,45,645.0,69.0,3.35,35.5,306.5,46.77,32.93
2016,7,21,18,0,604.0,64.0,3.3,35.0,253.0,43.32,30.24
2016,7,21,18,15,543.5,57.0,2.9,34.0,202.0,40.08,27.67
2016,7,21,18,30,483.0,50.0,2.5,33.0,151.0,36.65,24.77
2016,7,21,18,45,389.0,40.0,2.15,32.5,106.0,30.33,19.21
2016,7,21,19,0,295.0,30.0,1.8,32.0,61.0,23.64,12.83
2016,7,21,19,15,147.5,15.0,1.8,31.5,30.5,11.71,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,115.0,14.0,2.4,25.0,19.0,36.48,0.0
2016,7,22,6,15,242.0,26.5,2.35,25.5,55.5,104.97,64.26
2016,7,22,6,30,369.0,39.0,2.3,26.0,92.0,173.49,123.44
2016,7,22,6,45,453.0,47.5,2.3,27.0,140.5,236.28,176.4
2016,7,22,7,0,537.0,56.0,2.3,28.0,189.0,308.1,235.51
2016,7,22,7,15,589.0,62.0,2.15,29.0,241.5,369.98,285.25
2016,7,22,7,30,641.0,68.0,2.0,30.0,294.0,436.39,336.15
2016,7,22,7,45,680.0,72.0,1.9,31.0,348.0,495.44,379.48
2016,7,22,8,0,719.0,76.0,1.8,32.0,402.0,558.32,423.5
2016,7,22,8,15,744.5,79.5,1.85,32.5,454.5,613.21,461.57
2016,7,22,8,30,770.0,83.0,1.9,33.0,507.0,668.33,497.26
2016,7,22,8,45,791.0,85.0,2.0,33.5,557.5,718.14,528.62
2016,7,22,9,0,812.0,87.0,2.1,34.0,608.0,761.84,555.39
2016,7,22,9,15,826.5,89.5,2.2,34.5,654.5,804.54,581.16
2016,7,22,9,30,841.0,92.0,2.3,35.0,701.0,845.39,605.41
2016,7,22,9,45,852.5,93.5,2.4,35.5,742.5,880.32,625.6
2016,7,22,10,0,864.0,95.0,2.5,36.0,784.0,912.74,644.08
2016,7,22,10,15,872.5,97.0,2.55,36.5,819.5,940.12,658.9
2016,7,22,10,30,881.0,99.0,2.6,37.0,855.0,964.46,671.79
2016,7,22,10,45,887.5,100.0,2.65,37.5,884.0,982.57,680.83
2016,7,22,11,0,894.0,101.0,2.7,38.0,913.0,997.29,687.89
2016,7,22,11,15,898.0,102.0,2.75,38.0,935.0,1006.03,692.83
2016,7,22,11,30,902.0,103.0,2.8,38.0,957.0,1011.17,695.73
2016,7,22,11,45,899.0,107.5,2.85,38.5,970.0,1009.22,692.99
2016,7,22,12,0,896.0,112.0,2.9,39.0,983.0,1003.58,688.17
2016,7,22,12,15,897.5,112.0,2.95,39.0,989.5,994.39,682.77
2016,7,22,12,30,899.0,112.0,3.0,39.0,996.0,981.74,675.35
2016,7,22,12,45,898.5,112.0,3.05,39.5,994.0,963.85,663.38
2016,7,22,13,0,898.0,112.0,3.1,40.0,992.0,942.77,649.54
2016,7,22,13,15,896.0,111.5,3.15,40.0,982.5,916.75,634.05
2016,7,22,13,30,894.0,111.0,3.2,40.0,973.0,887.76,616.66
2016,7,22,13,45,890.5,110.5,3.25,40.0,955.5,854.63,596.57
2016,7,22,14,0,887.0,110.0,3.3,40.0,938.0,818.83,574.65
2016,7,22,14,15,882.0,109.0,3.3,40.0,913.5,778.92,549.66
2016,7,22,14,30,877.0,108.0,3.3,40.0,889.0,736.79,523.02
2016,7,22,14,45,862.0,110.5,3.35,40.0,855.5,688.96,491.56
2016,7,22,15,0,847.0,113.0,3.4,40.0,822.0,640.17,457.67
2016,7,22,15,15,837.0,111.0,3.4,39.5,784.0,589.67,422.59
2016,7,22,15,30,827.0,109.0,3.4,39.0,746.0,538.31,385.74
2016,7,22,15,45,814.0,106.5,3.4,39.0,702.5,484.46,345.15
2016,7,22,16,0,801.0,104.0,3.4,39.0,659.0,426.56,300.57
2016,7,22,16,15,784.0,101.0,3.4,38.5,611.0,370.48,256.6
2016,7,22,16,30,767.0,98.0,3.4,38.0,563.0,315.37,212.2
2016,7,22,16,45,743.5,94.5,3.4,38.0,512.0,259.45,166.48
2016,7,22,17,0,720.0,91.0,3.4,38.0,461.0,205.79,123.25
2016,7,22,17,15,689.0,86.5,3.3,37.5,408.0,148.37,80.55
2016,7,22,17,30,658.0,82.0,3.2,37.0,355.0,98.6,49.9
2016,7,22,17,45,614.0,76.0,3.15,36.5,301.5,51.38,36.54
2016,7,22,18,0,570.0,70.0,3.1,36.0,248.0,48.01,33.95
2016,7,22,18,15,508.0,62.0,2.75,35.0,197.5,44.19,30.92
2016,7,22,18,30,446.0,54.0,2.4,34.0,147.0,40.15,27.51
2016,7,22,18,45,349.5,43.0,2.05,33.5,102.5,33.09,21.33
2016,7,22,19,0,253.0,32.0,1.7,33.0,58.0,25.61,14.19
2016,7,22,19,15,126.5,16.0,1.75,32.5,29.0,12.59,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,27.65,0.0
2016,7,23,6,15,188.0,28.5,2.6,25.5,51.5,91.87,55.63
2016,7,23,6,30,300.0,44.0,2.6,26.0,87.0,155.3,110.68
2016,7,23,6,45,385.5,54.5,2.65,27.0,134.0,218.5,163.52
2016,7,23,7,0,471.0,65.0,2.7,28.0,181.0,289.58,221.92
2016,7,23,7,15,525.5,73.0,2.55,28.5,233.0,351.6,272.37
2016,7,23,7,30,580.0,81.0,2.4,29.0,285.0,418.46,324.65
2016,7,23,7,45,624.5,85.5,2.3,30.0,339.0,479.86,370.28
2016,7,23,8,0,669.0,90.0,2.2,31.0,393.0,544.18,416.05
2016,7,23,8,15,697.0,94.5,2.2,31.5,445.5,599.68,454.85
2016,7,23,8,30,725.0,99.0,2.2,32.0,498.0,653.74,490.94
2016,7,23,8,45,750.5,101.0,2.2,33.0,548.5,705.32,522.36
2016,7,23,9,0,776.0,103.0,2.2,34.0,599.0,756.5,552.65
2016,7,23,9,15,791.5,106.0,2.25,34.5,645.5,799.62,578.38
2016,7,23,9,30,807.0,109.0,2.3,35.0,692.0,841.02,602.66
2016,7,23,9,45,822.5,109.5,2.35,35.5,734.0,870.99,619.31
2016,7,23,10,0,838.0,110.0,2.4,36.0,776.0,905.21,638.62
2016,7,23,10,15,847.0,111.5,2.45,36.0,812.0,931.88,654.35
2016,7,23,10,30,856.0,113.0,2.5,36.0,848.0,955.6,668.3
2016,7,23,10,45,865.0,113.0,2.65,36.5,877.5,974.65,678.88
2016,7,23,11,0,874.0,113.0,2.8,37.0,907.0,990.48,687.51
2016,7,23,11,15,879.0,114.0,2.9,37.5,929.0,999.97,691.9
2016,7,23,11,30,884.0,115.0,3.0,38.0,951.0,1005.94,694.25
2016,7,23,11,45,887.0,115.0,3.1,38.5,965.5,1005.33,692.68
2016,7,23,12,0,890.0,115.0,3.2,39.0,980.0,1001.17,689.07
2016,7,23,12,15,891.5,115.5,3.25,39.0,986.5,992.48,683.89
2016,7,23,12,30,893.0,116.0,3.3,39.0,993.0,980.35,676.69
2016,7,23,12,45,893.0,115.5,3.4,39.0,991.5,962.5,666.36
2016,7,23,13,0,893.0,115.0,3.5,39.0,990.0,941.47,654.08
2016,7,23,13,15,891.0,114.5,3.55,39.0,980.5,915.52,638.39
2016,7,23,13,30,889.0,114.0,3.6,39.0,971.0,886.61,620.81
2016,7,23,13,45,885.5,113.5,3.65,39.5,953.0,853.57,599.24
2016,7,23,14,0,882.0,113.0,3.7,40.0,935.0,817.89,575.94
2016,7,23,14,15,876.5,111.5,3.7,39.5,910.0,777.26,551.47
2016,7,23,14,30,871.0,110.0,3.7,39.0,885.0,734.48,525.27
2016,7,23,14,45,856.0,113.0,3.7,39.0,851.5,687.29,493.65
2016,7,23,15,0,841.0,116.0,3.7,39.0,818.0,639.13,459.72
2016,7,23,15,15,830.5,114.0,3.7,39.0,780.0,588.56,423.42
2016,7,23,15,30,820.0,112.0,3.7,39.0,742.0,537.18,385.56
2016,7,23,15,45,806.5,109.5,3.75,39.0,698.5,480.02,342.69
2016,7,23,16,0,793.0,107.0,3.8,39.0,655.0,425.69,300.51
2016,7,23,16,15,775.5,103.5,3.8,38.5,607.0,369.37,256.28
2016,7,23,16,30,758.0,100.0,3.8,38.0,559.0,314.1,211.71
2016,7,23,16,45,734.5,96.0,3.8,38.0,508.0,258.23,166.0
2016,7,23,17,0,711.0,92.0,3.8,38.0,457.0,204.62,122.8
2016,7,23,17,15,679.5,87.5,3.75,37.5,404.0,147.56,80.4
2016,7,23,17,30,648.0,83.0,3.7,37.0,351.0,98.29,50.13
2016,7,23,17,45,604.0,77.0,3.65,36.5,298.0,51.64,36.76
2016,7,23,18,0,560.0,71.0,3.6,36.0,245.0,48.86,34.65
2016,7,23,18,15,497.5,62.5,3.3,35.0,194.5,44.68,31.32
2016,7,23,18,30,435.0,54.0,3.0,34.0,144.0,40.23,27.56
2016,7,23,18,45,339.0,43.0,2.75,33.5,100.0,33.17,21.38
2016,7,23,19,0,243.0,32.0,2.5,33.0,56.0,24.93,13.57
2016,7,23,19,15,121.5,16.0,2.6,32.5,28.0,12.61,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.5,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,57.0,13.0,2.6,25.0,15.0,23.81,0.0
2016,7,24,6,15,169.0,29.0,2.65,25.5,49.5,87.7,52.45
2016,7,24,6,30,281.0,45.0,2.7,26.0,84.0,150.56,107.27
2016,7,24,6,45,369.0,56.0,2.75,26.5,131.5,211.56,158.59
2016,7,24,7,0,457.0,67.0,2.8,27.0,179.0,285.66,219.87
2016,7,24,7,15,513.0,75.0,2.75,27.5,230.5,347.74,270.71
2016,7,24,7,30,569.0,83.0,2.7,28.0,282.0,414.81,323.69
2016,7,24,7,45,616.5,87.0,2.65,29.0,336.5,476.95,370.43
2016,7,24,8,0,664.0,91.0,2.6,30.0,391.0,542.28,417.65
2016,7,24,8,15,692.5,95.5,2.55,30.5,443.0,597.95,456.83
2016,7,24,8,30,721.0,100.0,2.5,31.0,495.0,652.14,493.27
2016,7,24,8,45,747.5,101.5,2.45,32.0,546.0,703.82,524.89
2016,7,24,9,0,774.0,103.0,2.4,33.0,597.0,755.19,555.34
2016,7,24,9,15,789.5,106.0,2.35,33.5,643.5,798.29,580.61
2016,7,24,9,30,805.0,109.0,2.3,34.0,690.0,839.66,604.31
2016,7,24,9,45,819.5,110.0,2.3,34.5,731.5,869.23,620.38
2016,7,24,10,0,834.0,111.0,2.3,35.0,773.0,903.01,639.08
2016,7,24,10,15,843.0,113.0,2.3,35.5,808.5,930.14,653.36
2016,7,24,10,30,852.0,115.0,2.3,36.0,844.0,954.33,665.76
2016,7,24,10,45,859.0,116.0,2.35,36.5,873.0,972.41,674.84
2016,7,24,11,0,866.0,117.0,2.4,37.0,902.0,987.21,682.0
2016,7,24,11,15,870.0,118.0,2.45,37.0,924.0,995.63,686.78
2016,7,24,11,30,874.0,119.0,2.5,37.0,946.0,1000.54,689.59
2016,7,24,11,45,873.0,122.5,2.6,37.5,959.0,999.4,687.86
2016,7,24,12,0,872.0,126.0,2.7,38.0,972.0,994.69,684.08
2016,7,24,12,15,873.0,126.0,2.7,38.0,978.5,985.07,678.0
2016,7,24,12,30,874.0,126.0,2.7,38.0,985.0,972.1,669.99
2016,7,24,12,45,871.5,127.5,2.75,38.5,982.5,953.98,657.94
2016,7,24,13,0,869.0,129.0,2.8,39.0,980.0,932.82,644.1
2016,7,24,13,15,867.0,128.5,2.8,39.0,970.0,907.33,628.6
2016,7,24,13,30,865.0,128.0,2.8,39.0,960.0,878.97,611.32
2016,7,24,13,45,860.0,127.5,2.85,39.0,942.0,845.3,590.95
2016,7,24,14,0,855.0,127.0,2.9,39.0,924.0,809.18,568.87
2016,7,24,14,15,849.0,126.0,2.9,38.5,899.0,769.53,545.2
2016,7,24,14,30,843.0,125.0,2.9,38.0,874.0,727.83,519.86
2016,7,24,14,45,824.0,129.5,2.9,38.0,840.0,680.26,487.64
2016,7,24,15,0,805.0,134.0,2.9,38.0,806.0,631.32,453.41
2016,7,24,15,15,794.0,131.5,2.9,38.0,768.0,580.87,417.49
2016,7,24,15,30,783.0,129.0,2.9,38.0,730.0,529.82,380.15
2016,7,24,15,45,765.5,127.0,2.9,38.0,686.0,475.74,339.62
2016,7,24,16,0,748.0,125.0,2.9,38.0,642.0,422.27,298.38
2016,7,24,16,15,728.5,121.5,2.9,37.5,594.0,367.62,255.8
2016,7,24,16,30,709.0,118.0,2.9,37.0,546.0,310.17,210.16
2016,7,24,16,45,678.5,115.0,2.95,37.0,494.5,255.71,166.15
2016,7,24,17,0,648.0,112.0,3.0,37.0,443.0,204.4,125.32
2016,7,24,17,15,614.5,105.5,3.0,36.5,391.0,153.26,87.64
2016,7,24,17,30,581.0,99.0,3.0,36.0,339.0,106.13,58.64
2016,7,24,17,45,529.0,92.5,3.0,36.0,286.0,63.11,46.21
2016,7,24,18,0,477.0,86.0,3.0,36.0,233.0,61.24,44.78
2016,7,24,18,15,412.5,75.0,2.85,35.5,184.0,54.73,39.48
2016,7,24,18,30,348.0,64.0,2.7,35.0,135.0,47.88,33.67
2016,7,24,18,45,254.0,49.0,2.55,34.5,92.5,37.45,24.7
2016,7,24,19,0,160.0,34.0,2.4,34.0,50.0,26.52,14.59
2016,7,24,19,15,80.0,17.0,2.45,33.5,25.0,13.44,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,2.15,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,2.1,26.0,5.0,4.77,0.0
2016,7,25,6,15,5.0,25.5,2.05,26.0,26.0,25.77,12.42
2016,7,25,6,30,10.0,46.0,2.0,26.0,47.0,48.5,32.72
2016,7,25,6,45,29.5,70.5,2.0,26.5,77.0,84.93,62.55
2016,7,25,7,0,49.0,95.0,2.0,27.0,107.0,120.44,91.58
2016,7,25,7,15,77.5,116.0,2.0,27.0,140.5,158.0,122.13
2016,7,25,7,30,106.0,137.0,2.0,27.0,174.0,205.63,160.17
2016,7,25,7,45,255.0,152.0,2.0,27.5,261.5,322.26,251.71
2016,7,25,8,0,404.0,167.0,2.0,28.0,349.0,455.09,351.98
2016,7,25,8,15,437.5,179.0,1.9,28.0,399.0,510.14,391.34
2016,7,25,8,30,471.0,191.0,1.8,28.0,449.0,566.95,431.25
2016,7,25,8,45,508.5,195.5,1.75,28.5,498.5,620.13,467.06
2016,7,25,9,0,546.0,200.0,1.7,29.0,548.0,674.58,502.75
2016,7,25,9,15,567.0,207.0,1.6,29.5,593.0,718.63,529.72
2016,7,25,9,30,588.0,214.0,1.5,30.0,638.0,766.42,558.31
2016,7,25,9,45,626.5,207.0,1.4,30.5,682.5,810.37,584.23
2016,7,25,10,0,665.0,200.0,1.3,31.0,727.0,853.57,608.21
2016,7,25,10,15,677.5,203.5,1.35,31.5,762.5,882.06,623.98
2016,7,25,10,30,690.0,207.0,1.4,32.0,798.0,908.19,638.36
2016,7,25,10,45,718.0,197.5,1.45,33.0,831.0,933.28,650.73
2016,7,25,11,0,746.0,188.0,1.5,34.0,864.0,950.39,658.13
2016,7,25,11,15,752.5,189.5,1.65,34.5,886.0,960.59,664.05
2016,7,25,11,30,759.0,191.0,1.8,35.0,908.0,967.62,668.12
2016,7,25,11,45,785.0,176.5,1.95,35.5,928.5,974.93,672.39
2016,7,25,12,0,811.0,162.0,2.1,36.0,949.0,978.8,674.57
2016,7,25,12,15,812.5,162.5,2.2,36.5,955.5,970.04,668.58
2016,7,25,12,30,814.0,163.0,2.3,37.0,962.0,958.01,660.75
2016,7,25,12,45,819.0,159.5,2.45,37.5,962.0,942.24,651.11
2016,7,25,13,0,824.0,156.0,2.6,38.0,962.0,916.4,635.19
2016,7,25,13,15,821.5,155.5,2.7,38.0,952.5,891.35,620.66
2016,7,25,13,30,819.0,155.0,2.8,38.0,943.0,868.74,607.57
2016,7,25,13,45,817.5,152.0,2.9,38.0,926.5,835.99,587.88
2016,7,25,14,0,816.0,149.0,3.0,38.0,910.0,800.73,566.43
2016,7,25,14,15,810.0,147.5,3.1,38.0,885.0,761.02,541.82
2016,7,25,14,30,804.0,146.0,3.2,38.0,860.0,719.41,515.26
2016,7,25,14,45,410.5,212.0,3.35,38.0,576.5,473.2,342.88
2016,7,25,15,0,17.0,278.0,3.5,38.0,293.0,266.3,190.61
2016,7,25,15,15,12.5,242.5,3.6,37.5,253.5,230.1,165.62
2016,7,25,15,30,8.0,207.0,3.7,37.0,214.0,194.57,140.34
2016,7,25,15,45,10.5,215.5,3.8,37.0,223.5,202.13,146.27
2016,7,25,16,0,13.0,224.0,3.9,37.0,233.0,208.98,151.63
2016,7,25,16,15,49.0,243.5,4.0,36.5,273.5,231.37,168.34
2016,7,25,16,30,85.0,263.0,4.1,36.0,314.0,251.43,182.78
2016,7,25,16,45,65.0,232.0,4.2,35.5,269.0,213.73,155.61
2016,7,25,17,0,45.0,201.0,4.3,35.0,224.0,178.88,130.62
2016,7,25,17,15,54.5,181.5,4.25,34.5,206.5,158.9,115.7
2016,7,25,17,30,64.0,162.0,4.2,34.0,189.0,137.81,100.33
2016,7,25,17,45,52.0,139.0,4.2,33.5,159.0,113.36,87.96
2016,7,25,18,0,40.0,116.0,4.2,33.0,129.0,95.96,74.01
2016,7,25,18,15,27.0,93.0,4.05,32.0,101.0,78.16,59.52
2016,7,25,18,30,14.0,70.0,3.9,31.0,73.0,61.74,45.77
2016,7,25,18,45,7.0,47.5,3.8,30.5,49.0,42.62,29.38
2016,7,25,19,0,0.0,25.0,3.7,30.0,25.0,23.16,12.18
2016,7,25,19,15,0.0,12.5,3.6,29.5,12.5,11.6,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,8.0,8.47,0.0
2016,7,26,6,15,62.0,29.5,2.25,25.0,38.0,51.09,28.33
2016,7,26,6,30,115.0,52.0,2.3,25.0,68.0,101.43,72.45
2016,7,26,6,45,118.0,75.0,2.4,25.5,97.5,128.91,96.84
2016,7,26,7,0,121.0,98.0,2.5,26.0,127.0,161.03,124.1
2016,7,26,7,15,170.0,114.5,2.5,26.0,167.0,207.8,162.53
2016,7,26,7,30,219.0,131.0,2.5,26.0,207.0,267.46,210.47
2016,7,26,7,45,138.5,154.5,2.55,26.5,206.0,248.17,194.29
2016,7,26,8,0,58.0,178.0,2.6,27.0,205.0,219.46,169.96
2016,7,26,8,15,187.5,197.5,2.6,27.0,297.5,339.61,264.58
2016,7,26,8,30,317.0,217.0,2.6,27.0,390.0,472.65,365.3
2016,7,26,8,45,235.5,253.0,2.65,27.5,388.5,461.34,352.85
2016,7,26,9,0,154.0,289.0,2.7,28.0,387.0,431.47,327.37
2016,7,26,9,15,378.0,247.0,2.7,28.0,512.5,601.9,455.35
2016,7,26,9,30,602.0,205.0,2.7,28.0,638.0,769.88,575.18
2016,7,26,9,45,627.0,205.0,2.75,28.5,680.0,809.19,599.12
2016,7,26,10,0,652.0,205.0,2.8,29.0,722.0,847.23,622.4
2016,7,26,10,15,664.0,209.0,2.8,29.0,757.0,875.52,639.7
2016,7,26,10,30,676.0,213.0,2.8,29.0,792.0,901.47,655.48
2016,7,26,10,45,692.5,211.5,2.8,29.5,822.0,923.55,667.4
2016,7,26,11,0,709.0,210.0,2.8,30.0,852.0,943.03,677.64
2016,7,26,11,15,402.0,336.5,2.8,30.0,703.0,765.04,553.5
2016,7,26,11,30,95.0,463.0,2.8,30.0,554.0,554.57,401.25
2016,7,26,11,45,55.0,370.0,2.8,30.5,423.0,418.01,305.23
2016,7,26,12,0,15.0,277.0,2.8,31.0,292.0,277.35,202.87
2016,7,26,12,15,17.5,307.5,2.8,31.0,325.0,308.48,225.82
2016,7,26,12,30,20.0,338.0,2.8,31.0,358.0,339.25,247.85
2016,7,26,12,45,63.0,413.5,2.8,31.0,476.0,457.97,333.25
2016,7,26,13,0,106.0,489.0,2.8,31.0,594.0,566.74,408.91
2016,7,26,13,15,432.0,341.5,2.8,31.0,758.0,726.48,526.95
2016,7,26,13,30,758.0,194.0,2.8,31.0,922.0,852.35,615.91
2016,7,26,13,45,520.5,322.5,2.85,31.0,818.5,747.44,540.92
2016,7,26,14,0,283.0,451.0,2.9,31.0,715.0,648.56,468.49
2016,7,26,14,15,255.0,443.5,2.9,31.0,676.5,604.16,438.31
2016,7,26,14,30,227.0,436.0,2.9,31.0,638.0,562.34,409.26
2016,7,26,14,45,303.0,396.5,2.9,31.0,655.5,563.39,411.83
2016,7,26,15,0,379.0,357.0,2.9,31.0,673.0,558.36,409.33
2016,7,26,15,15,200.5,318.0,2.85,30.5,485.0,401.0,296.44
2016,7,26,15,30,22.0,279.0,2.8,30.0,297.0,265.75,197.0
2016,7,26,15,45,354.0,214.5,2.8,30.0,460.0,352.5,262.44
2016,7,26,16,0,686.0,150.0,2.8,30.0,623.0,413.84,302.89
2016,7,26,16,15,665.5,145.5,2.75,29.5,576.0,360.75,259.93
2016,7,26,16,30,645.0,141.0,2.7,29.0,529.0,309.25,217.72
2016,7,26,16,45,624.5,132.5,2.7,29.0,480.0,256.26,173.66
2016,7,26,17,0,604.0,124.0,2.7,29.0,431.0,205.37,131.9
2016,7,26,17,15,569.0,116.5,2.6,28.5,379.5,155.81,94.53
2016,7,26,17,30,534.0,109.0,2.5,28.0,328.0,110.5,65.98
2016,7,26,17,45,489.0,99.5,2.4,28.0,276.5,69.12,52.93
2016,7,26,18,0,444.0,90.0,2.3,28.0,225.0,64.21,48.9
2016,7,26,18,15,378.5,78.0,2.1,27.5,176.5,57.04,42.87
2016,7,26,18,30,313.0,66.0,1.9,27.0,128.0,49.49,36.26
2016,7,26,18,45,228.0,49.5,1.7,26.5,87.5,37.92,26.0
2016,7,26,19,0,143.0,33.0,1.5,26.0,47.0,25.78,14.37
2016,7,26,19,15,71.5,16.5,1.5,26.0,23.5,15.73,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,24.0,6.0,6.12,0.0
2016,7,27,6,15,46.0,30.0,0.8,24.0,36.0,47.74,25.98
2016,7,27,6,30,90.0,54.0,1.0,24.0,66.0,91.75,65.46
2016,7,27,6,45,155.5,76.0,1.2,24.5,108.5,149.78,113.07
2016,7,27,7,0,221.0,98.0,1.4,25.0,151.0,210.38,162.74
2016,7,27,7,15,278.0,115.0,1.45,25.5,199.5,267.94,209.3
2016,7,27,7,30,335.0,132.0,1.5,26.0,248.0,331.38,259.24
2016,7,27,7,45,384.0,144.0,1.55,26.5,299.0,398.65,310.51
2016,7,27,8,0,433.0,156.0,1.6,27.0,350.0,462.21,357.58
2016,7,27,8,15,468.0,166.0,1.6,27.5,400.0,517.52,397.0
2016,7,27,8,30,503.0,176.0,1.6,28.0,450.0,574.67,436.59
2016,7,27,8,45,534.0,182.5,1.65,28.5,499.0,626.33,471.55
2016,7,27,9,0,565.0,189.0,1.7,29.0,548.0,678.72,506.22
2016,7,27,9,15,401.5,259.0,1.75,29.0,524.5,634.84,470.71
2016,7,27,9,30,238.0,329.0,1.8,29.0,501.0,555.76,411.18
2016,7,27,9,45,212.0,354.5,1.85,29.5,514.5,564.6,415.42
2016,7,27,10,0,186.0,380.0,1.9,30.0,528.0,571.03,417.35
2016,7,27,10,15,426.5,300.0,2.0,30.0,658.5,740.91,539.29
2016,7,27,10,30,667.0,220.0,2.1,30.0,789.0,900.6,647.88
2016,7,27,10,45,353.0,301.5,2.25,30.5,604.0,679.88,493.51
2016,7,27,11,0,39.0,383.0,2.4,31.0,419.0,420.04,304.81
2016,7,27,11,15,33.5,377.0,2.5,31.0,408.0,406.97,296.43
2016,7,27,11,30,28.0,371.0,2.6,31.0,397.0,393.84,286.89
2016,7,27,11,45,332.5,328.0,2.75,31.0,649.5,681.14,496.53
2016,7,27,12,0,637.0,285.0,2.9,31.0,902.0,935.55,669.66
2016,7,27,12,15,542.0,359.0,2.95,31.0,886.5,904.62,644.22
2016,7,27,12,30,447.0,433.0,3.0,31.0,871.0,871.39,619.62
2016,7,27,12,45,547.0,356.5,3.15,31.0,892.0,880.37,630.11
2016,7,27,13,0,647.0,280.0,3.3,31.0,913.0,882.73,635.91
2016,7,27,13,15,644.0,279.0,3.35,31.0,903.5,858.37,620.06
2016,7,27,13,30,641.0,278.0,3.4,31.0,894.0,831.95,602.89
2016,7,27,13,45,639.5,273.0,3.45,31.0,877.5,801.2,582.77
2016,7,27,14,0,638.0,268.0,3.5,31.0,861.0,768.59,561.15
2016,7,27,14,15,559.0,311.0,3.5,31.0,820.0,719.07,525.46
2016,7,27,14,30,480.0,354.0,3.5,31.0,779.0,671.96,491.27
2016,7,27,14,45,566.5,287.0,3.5,31.0,770.5,645.95,475.24
2016,7,27,15,0,653.0,220.0,3.5,31.0,762.0,610.48,451.62
2016,7,27,15,15,367.0,284.5,3.45,31.0,587.0,464.49,344.05
2016,7,27,15,30,81.0,349.0,3.4,31.0,412.0,352.74,260.51
2016,7,27,15,45,223.5,315.5,3.35,31.0,472.5,381.38,282.05
2016,7,27,16,0,366.0,282.0,3.3,31.0,533.0,393.35,288.89
2016,7,27,16,15,453.5,233.5,3.15,30.5,521.5,357.1,259.48
2016,7,27,16,30,541.0,185.0,3.0,30.0,510.0,314.19,223.06
2016,7,27,16,45,482.5,179.5,2.85,30.0,449.5,259.85,180.2
2016,7,27,17,0,424.0,174.0,2.7,30.0,389.0,212.1,143.53
2016,7,27,17,15,381.5,164.5,2.3,29.5,341.5,170.05,112.89
2016,7,27,17,30,339.0,155.0,1.9,29.0,294.0,138.35,93.89
2016,7,27,17,45,302.0,137.0,1.55,29.0,247.0,101.23,79.34
2016,7,27,18,0,265.0,119.0,1.2,29.0,200.0,89.49,69.72
2016,7,27,18,15,209.5,100.0,1.1,28.5,155.5,76.49,58.9
2016,7,27,18,30,154.0,81.0,1.0,28.0,111.0,62.95,47.3
2016,7,27,18,45,95.5,57.5,0.9,27.5,74.0,47.24,33.54
2016,7,27,19,0,37.0,34.0,0.8,27.0,37.0,28.8,16.41
2016,7,27,19,15,18.5,17.0,0.8,26.5,18.5,16.2,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,8.58,0.0
2016,7,28,6,15,91.0,28.5,2.4,25.0,40.5,61.16,32.95
2016,7,28,6,30,182.0,48.0,2.5,25.0,72.0,117.86,83.7
2016,7,28,6,45,271.5,62.5,2.7,25.5,117.5,183.09,137.77
2016,7,28,7,0,361.0,77.0,2.9,26.0,163.0,253.04,195.69
2016,7,28,7,15,421.0,87.5,2.95,26.0,213.5,313.72,246.12
2016,7,28,7,30,481.0,98.0,3.0,26.0,264.0,380.26,299.93
2016,7,28,7,45,535.5,103.5,3.15,26.5,317.5,447.9,352.63
2016,7,28,8,0,590.0,109.0,3.3,27.0,371.0,515.92,404.17
2016,7,28,8,15,621.5,115.0,3.25,27.5,423.0,572.24,444.94
2016,7,28,8,30,653.0,121.0,3.2,28.0,475.0,629.6,485.24
2016,7,28,8,45,467.0,197.0,3.2,28.5,463.0,590.65,451.09
2016,7,28,9,0,281.0,273.0,3.2,29.0,451.0,528.61,400.17
2016,7,28,9,15,517.5,201.5,3.1,29.0,561.0,671.9,507.36
2016,7,28,9,30,754.0,130.0,3.0,29.0,671.0,819.76,609.05
2016,7,28,9,45,772.0,130.5,2.9,29.5,713.5,857.34,629.87
2016,7,28,10,0,790.0,131.0,2.8,30.0,756.0,892.92,649.81
2016,7,28,10,15,800.0,133.5,2.75,30.5,791.5,920.8,664.78
2016,7,28,10,30,810.0,136.0,2.7,31.0,827.0,945.86,677.86
2016,7,28,10,45,819.5,136.5,2.7,31.5,856.5,956.87,682.32
2016,7,28,11,0,829.0,137.0,2.7,32.0,886.0,973.1,690.29
2016,7,28,11,15,834.0,138.0,2.75,32.0,908.0,982.11,695.53
2016,7,28,11,30,839.0,139.0,2.8,32.0,930.0,987.73,698.82
2016,7,28,11,45,845.0,138.0,2.85,32.0,945.0,988.95,699.48
2016,7,28,12,0,851.0,137.0,2.9,32.0,960.0,986.75,698.13
2016,7,28,12,15,852.0,137.5,2.95,32.0,966.5,977.65,692.55
2016,7,28,12,30,853.0,138.0,3.0,32.0,973.0,965.25,685.02
2016,7,28,12,45,853.0,138.0,3.1,32.5,971.5,948.23,673.62
2016,7,28,13,0,853.0,138.0,3.2,33.0,970.0,928.16,660.32
2016,7,28,13,15,851.0,137.5,3.25,33.0,960.5,902.83,644.68
2016,7,28,13,30,849.0,137.0,3.3,33.0,951.0,874.67,627.19
2016,7,28,13,45,845.0,135.5,3.4,33.0,933.5,841.19,606.39
2016,7,28,14,0,841.0,134.0,3.5,33.0,916.0,805.23,583.77
2016,7,28,14,15,835.0,132.5,3.55,32.5,891.0,765.41,559.25
2016,7,28,14,30,829.0,131.0,3.6,32.0,866.0,723.57,533.01
2016,7,28,14,45,821.0,129.5,3.7,32.0,834.0,678.54,501.65
2016,7,28,15,0,813.0,128.0,3.8,32.0,802.0,632.07,468.3
2016,7,28,15,15,802.0,125.5,3.8,31.5,764.0,580.07,430.8
2016,7,28,15,30,791.0,123.0,3.8,31.0,726.0,528.39,392.32
2016,7,28,15,45,775.0,120.5,3.85,31.0,682.5,473.96,349.94
2016,7,28,16,0,759.0,118.0,3.9,31.0,639.0,419.94,306.66
2016,7,28,16,15,681.0,138.0,3.85,30.5,579.0,359.52,258.81
2016,7,28,16,30,603.0,158.0,3.8,30.0,519.0,310.24,219.25
2016,7,28,16,45,500.0,169.0,3.8,30.0,450.0,255.49,176.78
2016,7,28,17,0,397.0,180.0,3.8,30.0,381.0,211.56,144.51
2016,7,28,17,15,385.0,159.0,3.65,29.5,335.5,165.94,109.87
2016,7,28,17,30,373.0,138.0,3.5,29.0,290.0,122.01,80.26
2016,7,28,17,45,346.0,120.0,3.35,28.5,244.0,83.65,65.01
2016,7,28,18,0,319.0,102.0,3.2,28.0,198.0,72.95,56.26
2016,7,28,18,15,275.5,84.5,3.0,27.5,155.5,61.93,46.97
2016,7,28,18,30,232.0,67.0,2.8,27.0,113.0,53.08,39.24
2016,7,28,18,45,164.0,49.0,2.6,27.0,76.5,39.5,27.17
2016,7,28,19,0,96.0,31.0,2.4,27.0,40.0,25.48,13.63
2016,7,28,19,15,48.0,15.5,2.4,26.5,20.0,14.77,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,0.0,9.0,1.8,24.0,9.0,8.58,0.0
2016,7,29,6,15,100.0,27.5,1.95,24.0,40.5,62.04,32.46
2016,7,29,6,30,200.0,46.0,2.1,24.0,72.0,126.84,90.51
2016,7,29,6,45,284.5,60.5,2.25,24.5,117.0,185.75,140.04
2016,7,29,7,0,369.0,75.0,2.4,25.0,162.0,254.32,197.1
2016,7,29,7,15,429.5,85.5,2.45,25.0,212.5,315.7,248.18
2016,7,29,7,30,490.0,96.0,2.5,25.0,263.0,383.0,302.61
2016,7,29,7,45,534.0,103.5,2.6,25.5,315.5,447.19,352.49
2016,7,29,8,0,578.0,111.0,2.7,26.0,368.0,510.65,400.33
2016,7,29,8,15,462.5,160.0,2.7,26.0,382.5,507.72,395.72
2016,7,29,8,30,347.0,209.0,2.7,26.0,397.0,486.57,377.21
2016,7,29,8,45,268.5,247.0,2.75,26.5,401.0,481.17,369.91
2016,7,29,9,0,190.0,285.0,2.8,27.0,405.0,457.16,348.72
2016,7,29,9,15,132.5,302.0,2.75,27.5,389.5,431.85,327.04
2016,7,29,9,30,75.0,319.0,2.7,28.0,374.0,390.53,293.66
2016,7,29,9,45,47.5,300.0,2.7,28.5,335.5,345.44,258.79
2016,7,29,10,0,20.0,281.0,2.7,29.0,297.0,289.01,215.45
2016,7,29,10,15,30.0,320.0,2.65,29.0,345.5,349.14,259.52
2016,7,29,10,30,40.0,359.0,2.6,29.0,394.0,398.78,294.9
2016,7,29,10,45,111.0,405.0,2.55,29.5,505.0,527.62,386.93
2016,7,29,11,0,182.0,451.0,2.5,30.0,616.0,645.05,467.21
2016,7,29,11,15,129.5,451.0,2.35,30.0,570.0,590.83,426.88
2016,7,29,11,30,77.0,451.0,2.2,30.0,524.0,524.96,379.46
2016,7,29,11,45,100.5,469.5,2.1,30.5,566.0,564.8,406.38
2016,7,29,12,0,124.0,488.0,2.0,31.0,608.0,612.77,437.53
2016,7,29,12,15,139.0,477.0,1.85,31.0,612.5,611.56,436.12
2016,7,29,12,30,154.0,466.0,1.7,31.0,617.0,609.43,434.41
2016,7,29,12,45,504.0,301.0,1.6,31.5,793.5,786.71,560.08
2016,7,29,13,0,854.0,136.0,1.5,32.0,970.0,927.65,648.9
2016,7,29,13,15,852.5,135.5,1.45,32.0,960.5,902.71,631.44
2016,7,29,13,30,851.0,135.0,1.4,32.0,951.0,874.91,614.05
2016,7,29,13,45,480.0,297.0,1.4,32.5,756.0,690.81,490.86
2016,7,29,14,0,109.0,459.0,1.4,33.0,561.0,514.7,364.62
2016,7,29,14,15,475.5,291.5,1.5,33.0,715.0,638.0,458.52
2016,7,29,14,30,842.0,124.0,1.6,33.0,869.0,726.83,523.38
2016,7,29,14,45,515.5,264.0,1.7,33.0,715.0,591.28,426.67
2016,7,29,15,0,189.0,404.0,1.8,33.0,561.0,481.14,346.41
2016,7,29,15,15,468.5,276.0,1.9,33.0,639.5,516.34,375.33
2016,7,29,15,30,748.0,148.0,2.0,33.0,718.0,527.6,383.92
2016,7,29,15,45,740.5,140.5,2.1,33.0,676.0,474.92,344.13
2016,7,29,16,0,733.0,133.0,2.2,33.0,634.0,421.85,303.03
2016,7,29,16,15,713.5,128.5,2.25,33.0,586.5,362.94,256.44
2016,7,29,16,30,694.0,124.0,2.3,33.0,539.0,308.9,212.36
2016,7,29,16,45,674.0,116.5,2.35,33.0,489.0,253.91,167.2
2016,7,29,17,0,654.0,109.0,2.4,33.0,439.0,200.9,124.26
2016,7,29,17,15,620.0,103.0,2.15,32.5,386.5,149.59,86.12
2016,7,29,17,30,586.0,97.0,1.9,32.0,334.0,102.35,57.34
2016,7,29,17,45,544.0,88.0,1.7,31.5,282.0,59.9,44.48
2016,7,29,18,0,502.0,79.0,1.5,31.0,230.0,56.01,41.42
2016,7,29,18,15,435.5,68.5,1.4,30.0,180.0,50.44,36.85
2016,7,29,18,30,369.0,58.0,1.3,29.0,130.0,43.55,30.92
2016,7,29,18,45,274.5,44.0,1.25,28.0,87.5,33.75,22.28
2016,7,29,19,0,180.0,30.0,1.2,27.0,45.0,23.5,11.91
2016,7,29,19,15,90.0,15.0,1.2,26.5,22.5,14.3,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,10.99,0.0
2016,7,30,6,15,111.0,27.0,2.25,24.0,40.5,64.12,32.35
2016,7,30,6,30,205.0,46.0,2.4,24.0,72.0,128.59,91.64
2016,7,30,6,45,302.5,58.5,2.6,24.5,118.5,190.27,143.39
2016,7,30,7,0,400.0,71.0,2.8,25.0,165.0,263.16,204.07
2016,7,30,7,15,460.0,80.5,2.8,25.5,216.0,324.88,255.19
2016,7,30,7,30,520.0,90.0,2.8,26.0,267.0,396.71,312.49
2016,7,30,7,45,572.0,95.0,2.85,27.0,321.5,460.58,361.38
2016,7,30,8,0,624.0,100.0,2.9,28.0,376.0,528.17,411.26
2016,7,30,8,15,655.0,105.5,2.85,28.5,429.0,585.17,452.06
2016,7,30,8,30,686.0,111.0,2.8,29.0,482.0,643.12,492.24
2016,7,30,8,45,714.0,113.0,2.75,29.5,533.0,695.3,526.06
2016,7,30,9,0,742.0,115.0,2.7,30.0,584.0,744.75,557.0
2016,7,30,9,15,759.5,118.5,2.65,30.5,630.5,789.23,583.89
2016,7,30,9,30,777.0,122.0,2.6,31.0,677.0,832.16,609.23
2016,7,30,9,45,794.0,122.5,2.55,31.5,720.0,869.53,630.46
2016,7,30,10,0,811.0,123.0,2.5,32.0,763.0,904.78,650.01
2016,7,30,10,15,821.0,125.0,2.5,32.0,799.0,924.89,661.39
2016,7,30,10,30,831.0,127.0,2.5,32.0,835.0,949.66,675.9
2016,7,30,10,45,842.0,126.0,2.5,32.5,865.0,969.29,685.73
2016,7,30,11,0,853.0,125.0,2.5,33.0,895.0,985.81,693.64
2016,7,30,11,15,858.0,126.5,2.55,33.0,917.5,995.59,699.33
2016,7,30,11,30,863.0,128.0,2.6,33.0,940.0,1001.88,703.02
2016,7,30,11,45,877.0,120.5,2.65,33.5,957.0,1004.67,703.23
2016,7,30,12,0,891.0,113.0,2.7,34.0,974.0,1003.93,701.4
2016,7,30,12,15,892.5,113.5,2.8,34.0,980.5,995.17,696.58
2016,7,30,12,30,894.0,114.0,2.9,34.0,987.0,982.91,689.69
2016,7,30,12,45,894.5,113.0,3.0,34.5,985.5,964.86,677.82
2016,7,30,13,0,895.0,112.0,3.1,35.0,984.0,943.55,663.95
2016,7,30,13,15,581.5,292.5,3.15,35.0,856.5,815.73,579.75
2016,7,30,13,30,268.0,473.0,3.2,35.0,729.0,687.03,486.65
2016,7,30,13,45,291.0,456.5,3.3,35.5,730.0,676.96,480.84
2016,7,30,14,0,314.0,440.0,3.4,36.0,731.0,664.71,472.78
2016,7,30,14,15,593.0,274.0,3.45,36.0,804.5,711.46,511.54
2016,7,30,14,30,872.0,108.0,3.5,36.0,878.0,734.19,531.51
2016,7,30,14,45,863.5,107.0,3.55,36.0,846.0,687.37,499.79
2016,7,30,15,0,855.0,106.0,3.6,36.0,814.0,639.04,465.6
2016,7,30,15,15,845.0,104.0,3.65,35.5,775.5,587.67,429.24
2016,7,30,15,30,835.0,102.0,3.7,35.0,737.0,535.42,391.01
2016,7,30,15,45,820.5,100.0,3.75,35.0,693.0,480.39,348.72
2016,7,30,16,0,806.0,98.0,3.8,35.0,649.0,425.44,305.21
2016,7,30,16,15,788.5,95.0,3.75,34.5,600.5,364.48,256.64
2016,7,30,16,30,771.0,92.0,3.7,34.0,552.0,308.51,210.53
2016,7,30,16,45,745.5,89.5,3.7,34.0,500.0,252.31,163.69
2016,7,30,17,0,720.0,87.0,3.7,34.0,448.0,198.61,119.79
2016,7,30,17,15,688.0,82.0,3.45,33.5,394.5,144.77,79.53
2016,7,30,17,30,656.0,77.0,3.2,33.0,341.0,90.15,45.71
2016,7,30,17,45,609.0,71.5,3.0,32.5,287.5,47.29,33.86
2016,7,30,18,0,562.0,66.0,2.8,32.0,234.0,45.58,32.56
2016,7,30,18,15,495.0,58.0,2.55,31.0,183.0,41.63,29.32
2016,7,30,18,30,428.0,50.0,2.3,30.0,132.0,37.47,25.7
2016,7,30,18,45,324.5,38.5,2.1,29.5,89.0,29.81,18.85
2016,7,30,19,0,221.0,27.0,1.9,29.0,46.0,21.68,10.15
2016,7,30,19,15,110.5,13.5,1.9,28.5,23.0,12.87,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,25.0,10.0,14.51,0.0
2016,7,31,6,15,147.0,25.0,3.4,25.0,42.0,75.18,36.71
2016,7,31,6,30,264.0,41.0,3.5,25.0,74.0,141.27,99.8
2016,7,31,6,45,376.5,49.0,3.65,25.5,122.5,209.37,157.08
2016,7,31,7,0,489.0,57.0,3.8,26.0,171.0,288.82,223.35
2016,7,31,7,15,546.5,64.5,3.8,26.5,223.5,352.82,276.74
2016,7,31,7,30,604.0,72.0,3.8,27.0,276.0,422.07,332.46
