Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,7,45,655.0,74.0,3.85,27.5,331.5,485.79,382.29
2016,7,31,8,0,706.0,76.0,3.9,28.0,387.0,551.53,432.05
2016,7,31,8,15,733.0,79.5,3.9,28.5,440.0,607.29,472.53
2016,7,31,8,30,760.0,83.0,3.9,29.0,493.0,663.43,510.63
2016,7,31,8,45,779.0,86.5,3.95,29.5,543.5,713.42,543.4
2016,7,31,9,0,798.0,90.0,4.0,30.0,594.0,762.47,574.91
2016,7,31,9,15,813.5,93.0,4.0,30.5,640.5,800.81,598.3
2016,7,31,9,30,829.0,96.0,4.0,31.0,687.0,842.99,624.03
2016,7,31,9,45,842.0,97.0,4.05,31.5,729.0,878.64,645.23
2016,7,31,10,0,855.0,98.0,4.1,32.0,771.0,911.88,664.66
2016,7,31,10,15,863.5,100.0,4.1,32.0,807.0,939.26,681.23
2016,7,31,10,30,872.0,102.0,4.1,32.0,843.0,963.59,695.82
2016,7,31,10,45,879.0,102.5,4.15,32.5,872.5,981.63,705.21
2016,7,31,11,0,886.0,103.0,4.2,33.0,902.0,996.31,712.51
2016,7,31,11,15,890.5,104.0,4.2,33.5,924.0,1005.52,716.11
2016,7,31,11,30,895.0,105.0,4.2,34.0,946.0,1011.13,717.54
2016,7,31,11,45,900.0,103.5,4.25,34.5,961.0,1011.05,715.76
2016,7,31,12,0,905.0,102.0,4.3,35.0,976.0,1007.34,711.85
2016,7,31,12,15,906.0,102.5,4.35,35.0,982.0,998.05,705.98
2016,7,31,12,30,907.0,103.0,4.4,35.0,988.0,985.22,697.99
2016,7,31,12,45,905.5,103.5,4.45,35.5,986.0,966.56,684.93
2016,7,31,13,0,904.0,104.0,4.5,36.0,984.0,944.63,669.89
2016,7,31,13,15,902.0,103.5,4.55,36.0,974.0,918.12,653.33
2016,7,31,13,30,900.0,103.0,4.6,36.0,964.0,888.57,634.77
2016,7,31,13,45,894.5,104.0,4.65,36.0,946.0,854.54,613.2
2016,7,31,14,0,889.0,105.0,4.7,36.0,928.0,817.91,589.8
2016,7,31,14,15,883.5,104.0,4.7,36.0,903.0,777.04,563.22
2016,7,31,14,30,878.0,103.0,4.7,36.0,878.0,733.96,534.95
2016,7,31,14,45,856.0,110.0,4.7,36.0,842.0,684.88,501.28
2016,7,31,15,0,834.0,117.0,4.7,36.0,806.0,635.37,465.47
2016,7,31,15,15,823.5,115.0,4.7,35.5,768.0,584.61,429.07
2016,7,31,15,30,813.0,113.0,4.7,35.0,730.0,533.05,390.93
2016,7,31,15,45,796.0,112.0,4.75,35.0,685.5,475.56,346.68
2016,7,31,16,0,779.0,111.0,4.8,35.0,641.0,421.12,303.36
2016,7,31,16,15,760.5,107.5,4.8,34.5,593.0,364.71,258.0
2016,7,31,16,30,742.0,104.0,4.8,34.0,545.0,309.51,212.49
2016,7,31,16,45,714.0,101.0,4.8,34.0,493.0,253.92,166.23
2016,7,31,17,0,686.0,98.0,4.8,34.0,441.0,196.65,119.8
2016,7,31,17,15,652.5,92.5,4.65,33.5,387.5,143.85,80.42
2016,7,31,17,30,619.0,87.0,4.5,33.0,334.0,95.02,50.95
2016,7,31,17,45,568.0,81.0,4.35,32.5,281.0,54.64,39.97
2016,7,31,18,0,517.0,75.0,4.2,32.0,228.0,52.96,38.72
2016,7,31,18,15,447.5,65.5,4.05,31.0,177.5,48.12,34.73
2016,7,31,18,30,378.0,56.0,3.9,30.0,127.0,42.99,30.27
2016,7,31,18,45,271.5,42.5,3.75,29.5,84.5,32.66,21.13
2016,7,31,19,0,165.0,29.0,3.6,29.0,42.0,22.76,10.58
2016,7,31,19,15,82.5,14.5,3.7,28.5,21.0,13.82,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,63.0,25.5,3.45,23.5,33.0,49.69,22.11
2016,8,1,6,30,126.0,51.0,3.6,24.0,66.0,105.39,74.93
2016,8,1,6,45,254.5,63.0,3.75,24.5,115.0,177.95,134.35
2016,8,1,7,0,383.0,75.0,3.9,25.0,164.0,260.8,202.72
2016,8,1,7,15,447.0,85.5,3.95,25.5,216.0,324.7,255.85
2016,8,1,7,30,511.0,96.0,4.0,26.0,268.0,398.52,315.2
2016,8,1,7,45,581.0,96.5,4.1,27.0,325.5,467.99,369.08
2016,8,1,8,0,651.0,97.0,4.2,28.0,383.0,542.62,425.06
2016,8,1,8,15,682.0,102.0,4.25,28.5,436.5,600.39,467.18
2016,8,1,8,30,713.0,107.0,4.3,29.0,490.0,659.04,508.63
2016,8,1,8,45,744.0,108.0,4.35,30.0,543.0,711.03,541.93
2016,8,1,9,0,775.0,109.0,4.4,31.0,596.0,765.78,576.37
2016,8,1,9,15,792.0,112.0,4.4,31.5,643.5,810.5,604.12
2016,8,1,9,30,809.0,115.0,4.4,32.0,691.0,853.55,630.35
2016,8,1,9,45,824.5,116.0,4.4,32.5,734.5,891.07,652.49
2016,8,1,10,0,840.0,117.0,4.4,33.0,778.0,918.97,668.05
2016,8,1,10,15,849.5,119.5,4.4,33.5,814.5,947.35,683.87
2016,8,1,10,30,859.0,122.0,4.4,34.0,851.0,972.74,697.66
2016,8,1,10,45,868.0,122.5,4.4,34.5,881.5,992.39,707.71
2016,8,1,11,0,877.0,123.0,4.4,35.0,912.0,1008.74,715.7
2016,8,1,11,15,882.0,124.0,4.4,35.0,934.5,1018.16,720.83
2016,8,1,11,30,887.0,125.0,4.4,35.0,957.0,1024.0,723.85
2016,8,1,11,45,891.5,124.5,4.45,35.5,972.0,1024.21,722.23
2016,8,1,12,0,896.0,124.0,4.5,36.0,987.0,1020.8,718.47
2016,8,1,12,15,897.0,124.5,4.5,36.0,993.5,1011.3,712.23
2016,8,1,12,30,898.0,125.0,4.5,36.0,1000.0,998.3,703.91
2016,8,1,12,45,899.0,124.0,4.5,36.5,999.0,980.47,691.17
2016,8,1,13,0,900.0,123.0,4.5,37.0,998.0,959.33,676.47
2016,8,1,13,15,897.5,122.5,4.5,37.0,987.5,932.25,659.45
2016,8,1,13,30,895.0,122.0,4.5,37.0,977.0,902.18,640.51
2016,8,1,13,45,892.5,120.0,4.5,37.0,959.0,867.85,618.76
2016,8,1,14,0,890.0,118.0,4.5,37.0,941.0,830.77,595.11
2016,8,1,14,15,884.5,116.5,4.5,37.0,915.5,789.24,568.36
2016,8,1,14,30,879.0,115.0,4.5,37.0,890.0,745.5,539.93
2016,8,1,14,45,872.0,113.0,4.5,37.0,857.0,698.29,507.84
2016,8,1,15,0,865.0,111.0,4.5,37.0,824.0,649.42,472.99
2016,8,1,15,15,854.5,109.0,4.45,37.0,785.0,597.07,434.72
2016,8,1,15,30,844.0,107.0,4.4,37.0,746.0,543.87,394.82
2016,8,1,15,45,831.0,103.5,4.4,37.0,701.5,487.57,351.68
2016,8,1,16,0,818.0,100.0,4.4,37.0,657.0,427.32,304.5
2016,8,1,16,15,800.0,97.0,4.35,36.5,607.5,369.3,258.17
2016,8,1,16,30,782.0,94.0,4.3,36.0,558.0,312.35,211.53
2016,8,1,16,45,758.5,90.5,4.3,36.0,505.5,255.01,163.99
2016,8,1,17,0,735.0,87.0,4.3,36.0,453.0,199.93,119.24
2016,8,1,17,15,702.0,82.0,4.0,35.0,398.5,144.98,78.79
2016,8,1,17,30,669.0,77.0,3.7,34.0,344.0,89.35,45.05
2016,8,1,17,45,622.0,71.5,3.4,33.5,289.5,47.56,33.93
2016,8,1,18,0,575.0,66.0,3.1,33.0,235.0,45.85,32.63
2016,8,1,18,15,505.0,58.0,2.9,32.0,183.0,41.9,29.39
2016,8,1,18,30,435.0,50.0,2.7,31.0,131.0,37.75,25.77
2016,8,1,18,45,322.0,38.5,2.5,30.0,87.5,30.08,18.94
2016,8,1,19,0,209.0,27.0,2.3,29.0,44.0,21.2,9.09
2016,8,1,19,15,104.5,13.5,2.5,28.5,22.0,12.87,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.5,22.0,2.55,23.5,35.5,61.82,26.36
2016,8,2,6,30,223.0,44.0,2.8,24.0,71.0,132.45,93.77
2016,8,2,6,45,341.0,53.5,3.1,25.0,119.5,199.14,149.47
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,282.68,218.38
2016,8,2,7,15,519.0,71.0,3.45,26.5,220.5,347.09,271.92
2016,8,2,7,30,579.0,79.0,3.5,27.0,273.0,416.97,328.04
2016,8,2,7,45,636.5,80.5,3.55,28.0,329.5,482.97,378.76
2016,8,2,8,0,694.0,82.0,3.6,29.0,386.0,553.09,430.68
2016,8,2,8,15,722.5,86.5,3.55,29.5,440.0,608.66,470.56
2016,8,2,8,30,751.0,91.0,3.5,30.0,494.0,666.72,509.83
2016,8,2,8,45,777.0,92.0,3.5,30.5,546.0,719.01,543.68
2016,8,2,9,0,803.0,93.0,3.5,31.0,598.0,770.87,576.52
2016,8,2,9,15,818.5,96.0,3.45,31.5,645.0,809.3,599.34
2016,8,2,9,30,834.0,99.0,3.4,32.0,692.0,851.66,624.5
2016,8,2,9,45,847.5,100.0,3.35,32.5,734.5,887.93,645.18
2016,8,2,10,0,861.0,101.0,3.3,33.0,777.0,921.79,664.03
2016,8,2,10,15,869.5,102.5,3.25,33.5,813.0,948.75,678.22
2016,8,2,10,30,878.0,104.0,3.2,34.0,849.0,972.65,690.38
2016,8,2,10,45,886.0,104.5,3.2,34.5,879.0,991.74,699.84
2016,8,2,11,0,894.0,105.0,3.2,35.0,909.0,1007.45,707.23
2016,8,2,11,15,898.0,106.0,3.2,35.5,931.0,1016.17,710.32
2016,8,2,11,30,902.0,107.0,3.2,36.0,953.0,1021.24,711.31
2016,8,2,11,45,904.0,108.0,3.25,36.5,967.0,1020.62,709.29
2016,8,2,12,0,906.0,109.0,3.3,37.0,981.0,1016.31,705.16
2016,8,2,12,15,906.5,109.0,3.35,37.0,987.0,1005.88,698.85
2016,8,2,12,30,907.0,109.0,3.4,37.0,993.0,991.92,690.48
2016,8,2,12,45,907.0,109.0,3.45,37.0,991.0,974.05,679.74
2016,8,2,13,0,907.0,109.0,3.5,37.0,989.0,952.84,666.96
2016,8,2,13,15,904.5,108.5,3.55,37.0,979.0,925.65,650.41
2016,8,2,13,30,902.0,108.0,3.6,37.0,969.0,895.42,631.89
2016,8,2,13,45,898.5,107.0,3.7,37.5,951.0,860.97,609.55
2016,8,2,14,0,895.0,106.0,3.8,38.0,933.0,823.8,585.34
2016,8,2,14,15,889.5,105.0,3.85,37.5,907.0,782.54,560.46
2016,8,2,14,30,884.0,104.0,3.9,37.0,881.0,739.05,533.72
2016,8,2,14,45,876.5,102.5,3.95,37.0,848.5,691.73,502.17
2016,8,2,15,0,869.0,101.0,4.0,37.0,816.0,642.78,467.51
2016,8,2,15,15,859.0,99.0,4.0,37.0,777.0,590.52,429.5
2016,8,2,15,30,849.0,97.0,4.0,37.0,738.0,537.36,389.77
2016,8,2,15,45,836.0,94.5,4.05,37.0,694.0,481.67,347.14
2016,8,2,16,0,823.0,92.0,4.1,37.0,650.0,425.89,303.14
2016,8,2,16,15,805.5,89.5,4.05,36.5,601.0,368.66,257.36
2016,8,2,16,30,788.0,87.0,4.0,36.0,552.0,307.51,207.63
2016,8,2,16,45,765.0,83.5,4.0,35.5,500.0,249.92,160.17
2016,8,2,17,0,742.0,80.0,4.0,35.0,448.0,194.52,115.29
2016,8,2,17,15,710.5,75.5,3.8,34.5,394.0,139.73,74.62
2016,8,2,17,30,679.0,71.0,3.6,34.0,340.0,88.65,44.52
2016,8,2,17,45,633.5,66.0,3.45,33.5,286.0,43.56,30.62
2016,8,2,18,0,588.0,61.0,3.3,33.0,232.0,42.01,29.44
2016,8,2,18,15,520.0,53.5,3.0,32.0,181.0,38.28,26.37
2016,8,2,18,30,452.0,46.0,2.7,31.0,130.0,34.36,22.94
2016,8,2,18,45,339.5,35.5,2.4,30.5,86.0,27.45,16.71
2016,8,2,19,0,227.0,25.0,2.1,30.0,42.0,20.15,7.85
2016,8,2,19,15,113.5,12.5,2.2,29.5,21.0,11.91,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.5,18.5,2.35,25.5,36.5,66.14,25.57
2016,8,3,6,30,295.0,37.0,2.5,26.0,73.0,148.03,103.24
2016,8,3,6,45,398.5,46.0,2.65,26.5,121.0,214.55,159.61
2016,8,3,7,0,502.0,55.0,2.8,27.0,169.0,292.5,224.48
2016,8,3,7,15,560.0,62.0,2.75,27.5,222.0,356.97,277.8
2016,8,3,7,30,618.0,69.0,2.7,28.0,275.0,426.73,333.25
2016,8,3,7,45,664.0,72.5,2.7,29.0,330.5,490.07,381.21
2016,8,3,8,0,710.0,76.0,2.7,30.0,386.0,554.9,428.33
2016,8,3,8,15,737.5,80.0,2.7,30.5,439.5,611.91,468.73
2016,8,3,8,30,765.0,84.0,2.7,31.0,493.0,669.34,506.69
2016,8,3,8,45,786.5,87.0,2.7,31.5,544.5,721.02,539.49
2016,8,3,9,0,808.0,90.0,2.7,32.0,596.0,771.92,571.05
2016,8,3,9,15,823.5,92.5,2.65,32.5,643.5,810.08,593.14
2016,8,3,9,30,839.0,95.0,2.6,33.0,691.0,852.1,617.47
2016,8,3,9,45,850.5,97.0,2.6,33.5,733.0,887.85,637.63
2016,8,3,10,0,862.0,99.0,2.6,34.0,775.0,921.06,655.96
2016,8,3,10,15,871.0,100.5,2.6,34.5,811.5,948.55,670.5
2016,8,3,10,30,880.0,102.0,2.6,35.0,848.0,972.98,683.09
2016,8,3,10,45,887.0,103.5,2.65,35.5,877.5,992.2,692.85
2016,8,3,11,0,894.0,105.0,2.7,36.0,907.0,1007.98,700.57
2016,8,3,11,15,898.0,105.5,2.75,36.0,929.5,1016.16,705.17
2016,8,3,11,30,902.0,106.0,2.8,36.0,952.0,1020.71,707.72
2016,8,3,11,45,903.5,108.0,2.85,36.5,966.0,1020.59,706.08
2016,8,3,12,0,905.0,110.0,2.9,37.0,980.0,1016.76,702.33
2016,8,3,12,15,906.0,110.0,2.95,37.0,986.5,1006.79,696.4
2016,8,3,12,30,907.0,110.0,3.0,37.0,993.0,993.28,688.41
2016,8,3,12,45,907.0,109.5,3.1,37.5,991.0,974.86,676.43
2016,8,3,13,0,907.0,109.0,3.2,38.0,989.0,953.12,662.44
2016,8,3,13,15,904.5,108.5,3.25,38.0,979.0,925.86,646.05
2016,8,3,13,30,902.0,108.0,3.3,38.0,969.0,895.57,627.71
2016,8,3,13,45,899.0,107.0,3.4,38.0,951.0,861.47,607.11
2016,8,3,14,0,896.0,106.0,3.5,38.0,933.0,824.61,584.54
2016,8,3,14,15,890.5,105.0,3.55,38.0,907.5,783.24,558.56
2016,8,3,14,30,885.0,104.0,3.6,38.0,882.0,739.64,530.84
2016,8,3,14,45,875.0,104.0,3.65,38.0,848.5,691.85,499.2
2016,8,3,15,0,865.0,104.0,3.7,38.0,815.0,642.65,464.61
2016,8,3,15,15,855.0,102.0,3.75,37.5,776.0,590.5,427.96
2016,8,3,15,30,845.0,100.0,3.8,37.0,737.0,537.44,389.39
2016,8,3,15,45,832.0,97.5,3.9,37.0,693.0,481.86,347.01
2016,8,3,16,0,819.0,95.0,4.0,37.0,649.0,426.21,303.22
2016,8,3,16,15,802.0,92.0,4.0,36.5,600.0,364.46,254.29
2016,8,3,16,30,785.0,89.0,4.0,36.0,551.0,307.61,207.69
2016,8,3,16,45,762.0,85.0,4.0,36.0,499.0,249.7,159.69
2016,8,3,17,0,739.0,81.0,4.0,36.0,447.0,194.01,114.49
2016,8,3,17,15,707.5,77.0,3.9,35.5,393.0,139.78,74.53
2016,8,3,17,30,676.0,73.0,3.8,35.0,339.0,84.96,41.85
2016,8,3,17,45,630.0,67.0,3.7,34.5,284.5,44.4,31.17
2016,8,3,18,0,584.0,61.0,3.6,34.0,230.0,42.11,29.39
2016,8,3,18,15,516.0,53.5,3.3,33.0,179.0,38.39,26.33
2016,8,3,18,30,448.0,46.0,3.0,32.0,128.0,34.48,22.91
2016,8,3,18,45,337.0,35.0,2.7,31.5,84.5,27.12,16.31
2016,8,3,19,0,226.0,24.0,2.4,31.0,41.0,19.32,6.7
2016,8,3,19,15,113.0,12.0,2.3,30.5,20.5,11.44,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.0,17.5,2.65,24.5,36.5,70.44,24.97
2016,8,4,6,30,324.0,35.0,2.8,25.0,73.0,155.19,108.33
2016,8,4,6,45,424.0,43.5,3.0,26.0,121.5,221.39,164.93
2016,8,4,7,0,524.0,52.0,3.2,27.0,170.0,298.66,229.35
2016,8,4,7,15,581.0,58.0,3.2,27.5,223.0,362.65,282.67
2016,8,4,7,30,638.0,64.0,3.2,28.0,276.0,431.82,338.07
2016,8,4,7,45,679.5,68.0,3.25,29.0,331.0,492.58,384.5
2016,8,4,8,0,721.0,72.0,3.3,30.0,386.0,557.65,432.19
2016,8,4,8,15,748.0,76.0,3.3,30.5,439.5,614.84,473.05
2016,8,4,8,30,775.0,80.0,3.3,31.0,493.0,672.41,511.23
2016,8,4,8,45,794.0,83.5,3.3,31.5,544.0,723.18,543.7
2016,8,4,9,0,813.0,87.0,3.3,32.0,595.0,767.35,570.98
2016,8,4,9,15,828.0,89.5,3.3,32.5,642.0,810.98,597.45
2016,8,4,9,30,843.0,92.0,3.3,33.0,689.0,852.77,622.25
2016,8,4,9,45,852.5,95.0,3.3,33.5,731.0,887.97,642.37
2016,8,4,10,0,862.0,98.0,3.3,34.0,773.0,920.48,660.56
2016,8,4,10,15,870.5,100.0,3.3,34.5,809.0,948.05,675.42
2016,8,4,10,30,879.0,102.0,3.3,35.0,845.0,972.53,688.27
2016,8,4,10,45,881.5,105.5,3.35,35.5,874.0,989.42,696.65
2016,8,4,11,0,884.0,109.0,3.4,36.0,903.0,1002.73,702.91
2016,8,4,11,15,888.5,110.0,3.45,36.0,925.0,1011.82,708.09
2016,8,4,11,30,893.0,111.0,3.5,36.0,947.0,1017.29,711.17
2016,8,4,11,45,894.0,113.0,3.6,36.5,961.0,1016.6,709.42
2016,8,4,12,0,895.0,115.0,3.7,37.0,975.0,1012.24,705.53
2016,8,4,12,15,896.0,115.0,3.75,37.0,981.0,1002.28,699.41
2016,8,4,12,30,897.0,115.0,3.8,37.0,987.0,988.81,691.23
2016,8,4,12,45,891.5,118.5,3.9,37.5,983.5,969.1,678.06
2016,8,4,13,0,886.0,122.0,4.0,38.0,980.0,946.24,662.99
2016,8,4,13,15,883.5,121.5,4.05,38.0,970.0,919.35,646.5
2016,8,4,13,30,881.0,121.0,4.1,38.0,960.0,889.51,628.08
2016,8,4,13,45,872.5,123.0,4.15,38.0,940.5,854.07,605.97
2016,8,4,14,0,864.0,125.0,4.2,38.0,921.0,816.3,582.19
2016,8,4,14,15,858.0,124.0,4.2,38.0,895.5,775.6,556.11
2016,8,4,14,30,852.0,123.0,4.2,38.0,870.0,732.8,528.42
2016,8,4,14,45,842.5,121.5,4.25,38.0,837.0,685.27,496.02
2016,8,4,15,0,833.0,120.0,4.3,38.0,804.0,636.39,461.44
2016,8,4,15,15,822.0,118.0,4.3,37.5,765.5,585.06,425.04
2016,8,4,15,30,811.0,116.0,4.3,37.0,727.0,530.56,385.28
2016,8,4,15,45,799.5,112.0,4.3,37.0,683.0,475.41,343.0
2016,8,4,16,0,788.0,108.0,4.3,37.0,639.0,420.17,299.4
2016,8,4,16,15,769.5,104.5,4.2,36.5,590.0,363.0,253.78
2016,8,4,16,30,751.0,101.0,4.1,36.0,541.0,307.05,208.04
2016,8,4,16,45,731.0,95.0,4.1,36.0,490.0,250.07,160.9
2016,8,4,17,0,711.0,89.0,4.1,36.0,439.0,194.99,116.3
2016,8,4,17,15,678.0,84.0,3.95,35.5,385.5,137.01,73.66
2016,8,4,17,30,645.0,79.0,3.8,35.0,332.0,86.98,44.65
2016,8,4,17,45,604.5,71.5,3.7,34.5,279.0,47.87,34.03
2016,8,4,18,0,564.0,64.0,3.6,34.0,226.0,44.59,31.43
2016,8,4,18,15,495.0,55.5,3.25,33.0,175.0,40.16,27.78
2016,8,4,18,30,426.0,47.0,2.9,32.0,124.0,35.48,23.7
2016,8,4,18,45,320.5,35.0,2.6,31.5,81.5,27.24,16.35
2016,8,4,19,0,215.0,23.0,2.3,31.0,39.0,18.48,5.52
2016,8,4,19,15,107.5,11.5,2.4,30.5,19.5,10.96,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.0,2.35,25.5,35.5,68.48,21.05
2016,8,5,6,30,306.0,36.0,2.5,26.0,71.0,150.61,104.46
2016,8,5,6,45,402.0,46.0,2.65,26.5,119.0,216.07,160.53
2016,8,5,7,0,498.0,56.0,2.8,27.0,167.0,292.21,224.15
2016,8,5,7,15,558.0,63.0,2.8,27.5,220.5,357.55,278.27
2016,8,5,7,30,618.0,70.0,2.8,28.0,274.0,428.39,334.7
2016,8,5,7,45,660.0,75.0,2.8,28.5,329.5,491.26,383.08
2016,8,5,8,0,702.0,80.0,2.8,29.0,385.0,554.91,430.29
2016,8,5,8,15,731.0,84.5,2.75,29.5,439.0,613.28,471.7
2016,8,5,8,30,760.0,89.0,2.7,30.0,493.0,672.21,510.85
2016,8,5,8,45,781.5,92.0,2.65,30.5,544.5,723.78,543.42
2016,8,5,9,0,803.0,95.0,2.6,31.0,596.0,774.56,574.67
2016,8,5,9,15,818.5,98.0,2.55,31.5,643.5,819.11,601.04
2016,8,5,9,30,834.0,101.0,2.5,32.0,691.0,855.35,621.44
2016,8,5,9,45,846.0,103.5,2.45,32.5,733.5,891.95,641.8
2016,8,5,10,0,858.0,106.0,2.4,33.0,776.0,926.01,660.21
2016,8,5,10,15,866.5,107.5,2.4,33.0,812.5,952.89,675.69
2016,8,5,10,30,875.0,109.0,2.4,33.0,849.0,976.68,689.26
2016,8,5,10,45,881.0,110.5,2.4,33.5,878.0,994.76,697.89
2016,8,5,11,0,887.0,112.0,2.4,34.0,907.0,1009.39,704.46
2016,8,5,11,15,891.0,113.0,2.45,34.0,929.0,1017.94,709.34
2016,8,5,11,30,895.0,114.0,2.5,34.0,951.0,1022.85,712.16
2016,8,5,11,45,892.0,118.5,2.55,34.5,964.0,1020.6,709.26
2016,8,5,12,0,889.0,123.0,2.6,35.0,977.0,1014.65,704.27
2016,8,5,12,15,890.0,123.5,2.65,35.0,982.5,1005.11,698.67
2016,8,5,12,30,891.0,124.0,2.7,35.0,988.0,992.07,691.01
2016,8,5,12,45,888.5,124.5,2.8,35.5,985.5,972.28,678.24
2016,8,5,13,0,886.0,125.0,2.9,36.0,983.0,949.32,663.54
2016,8,5,13,15,883.0,124.5,2.95,36.0,972.0,921.89,647.03
2016,8,5,13,30,880.0,124.0,3.0,36.0,961.0,891.53,628.62
2016,8,5,13,45,874.5,124.0,3.1,36.0,942.0,856.71,607.53
2016,8,5,14,0,869.0,124.0,3.2,36.0,923.0,819.37,584.61
2016,8,5,14,15,862.5,122.5,3.25,35.5,897.0,777.57,559.39
2016,8,5,14,30,856.0,121.0,3.3,35.0,871.0,733.7,532.41
2016,8,5,14,45,834.5,127.0,3.35,35.0,835.0,684.47,498.68
2016,8,5,15,0,813.0,133.0,3.4,35.0,799.0,634.23,462.98
2016,8,5,15,15,801.0,130.0,3.45,35.0,759.5,581.53,424.86
2016,8,5,15,30,789.0,127.0,3.5,35.0,720.0,528.33,385.28
2016,8,5,15,45,772.5,124.5,3.55,35.0,675.0,473.21,343.13
2016,8,5,16,0,756.0,122.0,3.6,35.0,630.0,418.58,300.1
2016,8,5,16,15,735.5,118.0,3.65,34.5,581.0,361.99,255.11
2016,8,5,16,30,715.0,114.0,3.7,34.0,532.0,302.86,207.21
2016,8,5,16,45,688.5,109.0,3.75,34.0,480.0,246.85,161.02
2016,8,5,17,0,662.0,104.0,3.8,34.0,428.0,193.57,118.03
2016,8,5,17,15,625.5,98.0,3.7,33.5,374.5,141.32,79.81
2016,8,5,17,30,589.0,92.0,3.6,33.0,321.0,93.48,52.05
2016,8,5,17,45,543.0,83.0,3.5,32.5,268.5,56.94,41.89
2016,8,5,18,0,497.0,74.0,3.4,32.0,216.0,52.87,38.63
2016,8,5,18,15,423.5,64.0,3.15,31.5,166.0,47.57,34.14
2016,8,5,18,30,350.0,54.0,2.9,31.0,116.0,40.87,28.25
2016,8,5,18,45,247.5,39.0,2.65,31.0,75.0,30.13,18.65
2016,8,5,19,0,145.0,24.0,2.4,31.0,34.0,18.89,4.93
2016,8,5,19,15,72.5,12.0,2.35,30.5,17.0,11.44,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.0,32.5,58.77,14.5
2016,8,6,6,30,235.0,38.0,2.6,25.0,65.0,129.76,90.15
2016,8,6,6,45,330.0,50.0,2.8,25.5,110.5,191.58,142.96
2016,8,6,7,0,425.0,62.0,3.0,26.0,156.0,267.51,206.35
2016,8,6,7,15,487.5,70.5,3.05,26.5,207.5,331.97,259.91
2016,8,6,7,30,550.0,79.0,3.1,27.0,259.0,402.25,316.33
2016,8,6,7,45,597.0,84.5,3.15,28.0,313.5,465.34,364.73
2016,8,6,8,0,644.0,90.0,3.2,29.0,368.0,531.71,413.73
2016,8,6,8,15,675.0,95.0,3.15,29.5,421.0,589.3,455.04
2016,8,6,8,30,706.0,100.0,3.1,30.0,474.0,647.81,495.28
2016,8,6,8,45,732.0,102.5,3.1,30.5,525.5,697.7,527.48
2016,8,6,9,0,758.0,105.0,3.1,31.0,577.0,749.73,560.51
2016,8,6,9,15,775.5,108.0,3.05,31.5,624.0,794.42,587.59
2016,8,6,9,30,793.0,111.0,3.0,32.0,671.0,837.52,613.13
2016,8,6,9,45,806.5,113.0,3.0,33.0,713.5,873.97,632.87
2016,8,6,10,0,820.0,115.0,3.0,34.0,756.0,900.7,646.01
2016,8,6,10,15,830.0,117.0,3.0,34.5,792.0,928.66,661.2
2016,8,6,10,30,840.0,119.0,3.0,35.0,828.0,953.72,674.44
2016,8,6,10,45,846.5,121.5,3.0,35.5,857.5,972.75,683.84
2016,8,6,11,0,853.0,124.0,3.0,36.0,887.0,988.45,691.23
2016,8,6,11,15,858.0,125.0,3.0,36.0,909.5,997.66,696.09
2016,8,6,11,30,863.0,126.0,3.0,36.0,932.0,1003.36,698.95
2016,8,6,11,45,866.0,127.0,3.05,36.5,946.0,1003.5,697.44
2016,8,6,12,0,869.0,128.0,3.1,37.0,960.0,1000.08,693.9
2016,8,6,12,15,870.0,128.0,3.1,37.0,966.5,990.16,687.54
2016,8,6,12,30,871.0,128.0,3.1,37.0,973.0,976.84,679.22
2016,8,6,12,45,869.0,129.5,3.15,37.5,970.5,958.76,667.0
2016,8,6,13,0,867.0,131.0,3.2,38.0,968.0,937.52,652.91
2016,8,6,13,15,864.5,130.5,3.2,38.0,958.0,910.92,636.54
2016,8,6,13,30,862.0,130.0,3.2,38.0,948.0,881.43,618.35
2016,8,6,13,45,856.0,130.0,3.25,38.0,929.5,846.66,597.0
2016,8,6,14,0,850.0,130.0,3.3,38.0,911.0,809.47,573.96
2016,8,6,14,15,844.0,128.5,3.25,38.0,885.5,768.68,547.89
2016,8,6,14,30,838.0,127.0,3.2,38.0,860.0,725.84,520.3
2016,8,6,14,45,827.0,126.5,3.2,38.0,827.0,678.64,488.13
2016,8,6,15,0,816.0,126.0,3.2,38.0,794.0,630.24,454.14
2016,8,6,15,15,804.5,124.0,3.15,37.5,755.0,577.73,417.25
2016,8,6,15,30,793.0,122.0,3.1,37.0,716.0,525.47,379.34
2016,8,6,15,45,777.5,119.0,3.1,37.0,671.5,470.12,337.39
2016,8,6,16,0,762.0,116.0,3.1,37.0,627.0,415.15,294.5
2016,8,6,16,15,742.5,112.0,3.05,36.5,578.5,358.53,249.81
2016,8,6,16,30,723.0,108.0,3.0,36.0,530.0,303.3,205.1
2016,8,6,16,45,697.0,103.5,3.0,36.0,478.0,243.54,156.57
2016,8,6,17,0,671.0,99.0,3.0,36.0,426.0,190.24,113.96
2016,8,6,17,15,635.0,93.0,2.9,35.5,372.5,137.5,75.82
2016,8,6,17,30,599.0,87.0,2.8,35.0,319.0,89.11,48.23
2016,8,6,17,45,549.0,79.5,2.7,34.5,266.0,54.29,39.33
2016,8,6,18,0,499.0,72.0,2.6,34.0,213.0,51.35,37.02
2016,8,6,18,15,424.5,62.0,2.3,33.0,163.0,45.97,32.57
2016,8,6,18,30,350.0,52.0,2.0,32.0,113.0,39.37,26.86
2016,8,6,18,45,239.5,38.0,1.75,31.5,72.5,29.38,17.94
2016,8,6,19,0,129.0,24.0,1.5,31.0,32.0,18.93,3.91
2016,8,6,19,15,64.5,12.0,1.55,30.5,16.0,11.44,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,54.73,9.88
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,119.69,82.71
2016,8,7,6,45,301.5,52.0,3.1,26.5,108.0,183.65,136.54
2016,8,7,7,0,409.0,64.0,3.3,27.0,154.0,260.29,200.12
2016,8,7,7,15,472.5,73.5,3.3,27.5,206.0,328.15,256.12
2016,8,7,7,30,536.0,83.0,3.3,28.0,258.0,399.39,313.07
2016,8,7,7,45,590.5,87.0,3.35,29.0,313.0,464.65,363.07
2016,8,7,8,0,645.0,91.0,3.4,30.0,368.0,533.86,414.15
2016,8,7,8,15,676.0,96.0,3.3,30.5,421.5,591.56,455.3
2016,8,7,8,30,707.0,101.0,3.2,31.0,475.0,650.16,495.35
2016,8,7,8,45,734.5,103.0,3.15,32.0,527.0,700.64,526.6
2016,8,7,9,0,762.0,105.0,3.1,33.0,579.0,753.47,558.58
2016,8,7,9,15,779.0,108.5,2.95,33.5,626.0,798.46,585.05
2016,8,7,9,30,796.0,112.0,2.8,34.0,673.0,841.82,609.81
2016,8,7,9,45,811.0,113.0,2.7,34.5,715.5,878.61,630.04
2016,8,7,10,0,826.0,114.0,2.6,35.0,758.0,905.76,643.77
2016,8,7,10,15,835.5,116.0,2.55,35.5,794.5,933.38,658.08
2016,8,7,10,30,845.0,118.0,2.5,36.0,831.0,958.05,670.39
2016,8,7,10,45,853.5,119.0,2.45,36.5,860.5,977.55,679.43
2016,8,7,11,0,862.0,120.0,2.4,37.0,890.0,993.77,686.47
2016,8,7,11,15,866.5,121.0,2.45,37.0,912.5,1002.55,691.43
2016,8,7,11,30,871.0,122.0,2.5,37.0,935.0,1007.79,694.42
2016,8,7,11,45,876.0,121.5,2.55,37.5,949.5,1008.42,693.29
2016,8,7,12,0,881.0,121.0,2.6,38.0,964.0,1005.47,690.14
2016,8,7,12,15,882.0,121.0,2.65,38.0,970.5,995.47,684.28
2016,8,7,12,30,883.0,121.0,2.7,38.0,977.0,982.0,676.43
2016,8,7,12,45,883.0,120.5,2.8,38.5,975.0,963.71,664.69
2016,8,7,13,0,883.0,120.0,2.9,39.0,973.0,942.16,650.99
2016,8,7,13,15,880.5,119.5,2.95,39.0,962.5,915.17,634.91
2016,8,7,13,30,878.0,119.0,3.0,39.0,952.0,885.22,616.95
2016,8,7,13,45,874.5,118.0,3.1,39.0,934.0,851.11,596.54
2016,8,7,14,0,871.0,117.0,3.2,39.0,916.0,814.36,574.23
2016,8,7,14,15,865.0,116.0,3.2,39.0,890.0,773.2,548.34
2016,8,7,14,30,859.0,115.0,3.2,39.0,864.0,729.92,520.84
2016,8,7,14,45,843.0,118.0,3.25,39.0,829.5,681.55,488.49
2016,8,7,15,0,827.0,121.0,3.3,39.0,795.0,632.33,454.11
2016,8,7,15,15,815.5,118.5,3.3,38.5,756.0,580.34,417.78
2016,8,7,15,30,804.0,116.0,3.3,38.0,717.0,525.32,378.16
2016,8,7,15,45,788.5,113.5,3.3,38.0,672.5,469.78,336.09
2016,8,7,16,0,773.0,111.0,3.3,38.0,628.0,414.59,293.04
2016,8,7,16,15,753.5,107.0,3.3,37.5,579.0,357.31,247.91
2016,8,7,16,30,734.0,103.0,3.3,37.0,530.0,301.39,202.72
2016,8,7,16,45,707.5,99.0,3.3,37.0,478.0,241.46,154.08
2016,8,7,17,0,681.0,95.0,3.3,37.0,426.0,187.84,111.32
2016,8,7,17,15,645.5,89.5,3.2,36.5,372.0,134.95,73.26
2016,8,7,17,30,610.0,84.0,3.1,36.0,318.0,86.33,45.96
2016,8,7,17,45,558.5,77.0,3.05,35.5,264.5,52.48,37.67
2016,8,7,18,0,507.0,70.0,3.0,35.0,211.0,49.85,35.61
2016,8,7,18,15,433.0,60.0,2.7,34.5,161.5,44.39,31.03
2016,8,7,18,30,359.0,50.0,2.4,34.0,112.0,38.62,25.95
2016,8,7,18,45,246.0,36.0,2.1,33.5,71.5,27.84,16.45
2016,8,7,19,0,133.0,22.0,1.8,33.0,31.0,17.34,1.8
2016,8,7,19,15,66.5,11.0,1.85,32.5,15.5,10.48,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.5,21.0,2.7,26.0,28.5,45.59,4.07
2016,8,8,6,30,143.0,42.0,2.8,26.0,57.0,100.91,69.17
2016,8,8,6,45,245.0,57.0,2.95,26.5,102.5,168.88,125.59
2016,8,8,7,0,347.0,72.0,3.1,27.0,148.0,243.35,187.06
2016,8,8,7,15,412.0,83.0,3.1,27.5,199.0,306.44,239.12
2016,8,8,7,30,477.0,94.0,3.1,28.0,250.0,376.09,294.78
2016,8,8,7,45,536.0,99.0,3.1,29.0,305.0,445.99,348.18
2016,8,8,8,0,595.0,104.0,3.1,30.0,360.0,516.84,400.36
2016,8,8,8,15,628.0,110.5,3.05,30.5,413.0,575.44,442.23
2016,8,8,8,30,661.0,117.0,3.0,31.0,466.0,635.2,483.61
2016,8,8,8,45,691.0,119.5,2.95,32.0,517.5,688.86,517.7
2016,8,8,9,0,721.0,122.0,2.9,33.0,569.0,742.62,550.36
2016,8,8,9,15,739.0,126.0,2.85,33.5,616.0,784.3,575.13
2016,8,8,9,30,757.0,130.0,2.8,34.0,663.0,827.82,600.73
2016,8,8,9,45,772.0,132.5,2.8,34.5,705.0,865.19,622.16
2016,8,8,10,0,787.0,135.0,2.8,35.0,747.0,900.35,641.93
2016,8,8,10,15,797.5,137.5,2.8,35.5,783.5,928.75,657.19
2016,8,8,10,30,808.0,140.0,2.8,36.0,820.0,954.31,670.61
2016,8,8,10,45,816.0,141.5,2.8,36.5,849.5,973.28,679.87
2016,8,8,11,0,824.0,143.0,2.8,37.0,879.0,989.01,687.19
2016,8,8,11,15,629.0,268.0,2.85,37.0,838.5,931.26,649.82
2016,8,8,11,30,434.0,393.0,2.9,37.0,798.0,857.93,597.31
2016,8,8,11,45,642.5,267.0,2.95,37.5,876.0,937.19,653.23
2016,8,8,12,0,851.0,141.0,3.0,38.0,954.0,995.67,688.14
2016,8,8,12,15,852.0,141.0,3.0,38.0,960.0,985.72,681.29
2016,8,8,12,30,853.0,141.0,3.0,38.0,966.0,972.42,673.03
2016,8,8,12,45,850.0,142.5,3.05,38.5,963.5,953.46,660.33
2016,8,8,13,0,847.0,144.0,3.1,39.0,961.0,931.46,645.85
2016,8,8,13,15,844.5,143.5,3.1,39.0,950.5,905.13,629.73
2016,8,8,13,30,842.0,143.0,3.1,39.0,940.0,875.98,611.84
2016,8,8,13,45,834.0,144.5,3.1,39.0,921.0,841.3,590.38
2016,8,8,14,0,826.0,146.0,3.1,39.0,902.0,804.38,567.38
2016,8,8,14,15,819.0,144.0,3.1,38.5,876.0,765.24,543.92
2016,8,8,14,30,812.0,142.0,3.1,38.0,850.0,721.13,516.5
2016,8,8,14,45,799.0,142.0,3.1,38.0,816.0,673.15,483.62
2016,8,8,15,0,786.0,142.0,3.1,38.0,782.0,624.28,449.38
2016,8,8,15,15,773.5,139.5,3.1,38.0,743.0,572.83,412.55
2016,8,8,15,30,761.0,137.0,3.1,38.0,704.0,520.98,374.42
2016,8,8,15,45,742.5,134.5,3.15,38.0,659.5,466.2,333.24
2016,8,8,16,0,724.0,132.0,3.2,38.0,615.0,408.79,289.06
2016,8,8,16,15,702.5,127.5,3.15,37.5,566.0,352.57,245.04
2016,8,8,16,30,681.0,123.0,3.1,37.0,517.0,298.05,201.32
2016,8,8,16,45,651.5,118.0,3.1,36.5,465.0,243.21,157.36
2016,8,8,17,0,622.0,113.0,3.1,36.0,413.0,191.53,116.81
2016,8,8,17,15,583.0,106.0,3.0,35.5,360.0,140.59,80.45
2016,8,8,17,30,544.0,99.0,2.9,35.0,307.0,94.48,54.6
2016,8,8,17,45,492.5,89.5,2.8,35.0,254.5,62.77,46.2
2016,8,8,18,0,441.0,80.0,2.7,35.0,202.0,57.91,42.23
2016,8,8,18,15,364.0,68.0,2.5,34.5,153.5,50.44,35.97
2016,8,8,18,30,287.0,56.0,2.3,34.0,105.0,42.59,29.15
2016,8,8,18,45,184.0,39.0,2.15,33.5,66.0,30.26,18.27
2016,8,8,19,0,81.0,22.0,2.0,33.0,27.0,18.28,0.54
2016,8,8,19,15,40.5,11.0,2.1,32.5,13.5,10.48,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,98.5,19.0,2.85,26.5,29.5,53.55,1.11
2016,8,9,6,30,197.0,38.0,3.0,27.0,59.0,118.71,80.99
2016,8,9,6,45,302.5,50.5,3.2,27.5,105.0,182.69,135.07
2016,8,9,7,0,408.0,63.0,3.4,28.0,151.0,261.71,200.37
2016,8,9,7,15,472.5,72.0,3.4,28.5,203.0,326.97,254.27
2016,8,9,7,30,537.0,81.0,3.4,29.0,255.0,398.27,311.19
2016,8,9,7,45,590.5,85.5,3.4,29.5,310.0,463.6,361.77
2016,8,9,8,0,644.0,90.0,3.4,30.0,365.0,532.82,413.51
2016,8,9,8,15,675.5,95.0,3.35,30.5,418.5,590.87,455.11
2016,8,9,8,30,707.0,100.0,3.3,31.0,472.0,649.89,495.61
2016,8,9,8,45,736.5,101.5,3.25,32.0,524.5,701.43,527.65
2016,8,9,9,0,766.0,103.0,3.2,33.0,577.0,755.45,560.5
2016,8,9,9,15,783.0,106.0,3.15,33.5,624.0,800.06,587.27
2016,8,9,9,30,800.0,109.0,3.1,34.0,671.0,843.02,612.48
2016,8,9,9,45,815.5,110.0,3.05,34.5,714.0,873.3,628.98
2016,8,9,10,0,831.0,111.0,3.0,35.0,757.0,908.22,648.35
2016,8,9,10,15,841.0,113.0,2.95,35.5,793.5,936.45,663.17
2016,8,9,10,30,851.0,115.0,2.9,36.0,830.0,961.72,676.02
2016,8,9,10,45,860.0,115.5,2.9,36.5,860.0,981.27,685.63
2016,8,9,11,0,869.0,116.0,2.9,37.0,890.0,997.53,693.26
2016,8,9,11,15,874.0,117.0,2.95,37.0,912.5,1006.85,698.54
2016,8,9,11,30,879.0,118.0,3.0,37.0,935.0,1012.59,701.79
2016,8,9,11,45,888.0,114.5,3.1,37.5,951.0,1014.15,701.54
2016,8,9,12,0,897.0,111.0,3.2,38.0,967.0,1012.08,699.19
2016,8,9,12,15,898.5,111.0,3.3,38.0,973.5,1002.43,693.75
2016,8,9,12,30,900.0,111.0,3.4,38.0,980.0,989.22,686.22
2016,8,9,12,45,900.5,110.0,3.5,38.5,978.5,970.59,673.94
2016,8,9,13,0,901.0,109.0,3.6,39.0,977.0,948.59,659.64
2016,8,9,13,15,899.0,109.0,3.65,39.0,966.5,922.01,643.57
2016,8,9,13,30,897.0,109.0,3.7,39.0,956.0,892.35,625.51
2016,8,9,13,45,893.5,107.5,3.8,39.0,937.5,857.06,604.0
2016,8,9,14,0,890.0,106.0,3.9,39.0,919.0,819.06,580.56
2016,8,9,14,15,662.5,230.0,3.95,39.0,825.5,725.54,517.39
2016,8,9,14,30,435.0,354.0,4.0,39.0,732.0,640.91,455.8
2016,8,9,14,45,649.0,227.5,4.05,39.0,767.0,648.19,465.25
2016,8,9,15,0,863.0,101.0,4.1,39.0,802.0,636.03,459.57
2016,8,9,15,15,853.0,99.0,4.1,38.5,762.5,583.52,422.24
2016,8,9,15,30,843.0,97.0,4.1,38.0,723.0,530.11,383.2
2016,8,9,15,45,829.0,94.5,4.15,38.0,678.5,473.75,340.07
2016,8,9,16,0,815.0,92.0,4.2,38.0,634.0,417.44,295.67
2016,8,9,16,15,796.5,89.0,4.15,37.5,584.5,355.09,246.22
2016,8,9,16,30,778.0,86.0,4.1,37.0,535.0,297.78,199.29
2016,8,9,16,45,752.5,83.0,4.1,37.0,482.5,240.28,151.82
2016,8,9,17,0,727.0,80.0,4.1,37.0,430.0,185.32,107.69
2016,8,9,17,15,693.5,75.5,4.0,36.5,375.5,131.03,68.66
2016,8,9,17,30,660.0,71.0,3.9,36.0,321.0,76.48,37.92
2016,8,9,17,45,609.0,65.5,3.8,35.5,267.0,43.94,30.66
2016,8,9,18,0,558.0,60.0,3.7,35.0,213.0,42.03,29.16
2016,8,9,18,15,483.0,52.0,3.35,34.5,162.0,37.88,25.64
2016,8,9,18,30,408.0,44.0,3.0,34.0,111.0,33.53,21.75
2016,8,9,18,45,286.0,32.0,2.65,33.5,70.0,25.17,14.16
2016,8,9,19,0,164.0,20.0,2.3,33.0,29.0,15.8,0.0
2016,8,9,19,15,82.0,10.0,2.25,32.5,14.5,9.53,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,19.0,2.5,25.5,29.0,53.42,0.0
2016,8,10,6,30,197.0,38.0,2.7,26.0,58.0,119.02,81.22
2016,8,10,6,45,297.5,51.0,2.9,26.5,104.0,181.71,134.74
2016,8,10,7,0,398.0,64.0,3.1,27.0,150.0,256.34,196.85
2016,8,10,7,15,462.5,74.0,3.15,27.5,201.5,324.48,253.14
2016,8,10,7,30,527.0,84.0,3.2,28.0,253.0,396.45,310.74
2016,8,10,7,45,580.0,88.5,3.3,28.5,308.0,461.12,361.1
2016,8,10,8,0,633.0,93.0,3.4,29.0,363.0,529.6,412.69
2016,8,10,8,15,664.5,98.5,3.4,29.5,416.0,587.78,454.69
2016,8,10,8,30,696.0,104.0,3.4,30.0,469.0,646.94,495.88
2016,8,10,8,45,723.0,106.5,3.45,31.0,520.5,696.97,527.47
