Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,9,0,750.0,109.0,3.5,32.0,572.0,749.63,560.13
2016,8,10,9,15,767.5,112.5,3.45,32.5,619.0,794.69,587.57
2016,8,10,9,30,785.0,116.0,3.4,33.0,666.0,838.16,613.46
2016,8,10,9,45,799.5,118.0,3.35,33.5,708.5,875.33,634.75
2016,8,10,10,0,814.0,120.0,3.3,34.0,751.0,910.2,654.27
2016,8,10,10,15,824.0,122.0,3.25,34.5,787.5,930.29,664.04
2016,8,10,10,30,834.0,124.0,3.2,35.0,824.0,955.16,676.94
2016,8,10,10,45,842.5,125.0,3.2,35.5,853.5,974.42,686.53
2016,8,10,11,0,851.0,126.0,3.2,36.0,883.0,990.41,694.12
2016,8,10,11,15,855.5,127.0,3.2,36.5,905.0,998.99,697.16
2016,8,10,11,30,860.0,128.0,3.2,37.0,927.0,1004.05,698.17
2016,8,10,11,45,864.5,127.5,3.2,37.5,941.5,1004.04,696.18
2016,8,10,12,0,869.0,127.0,3.2,38.0,956.0,1000.47,692.16
2016,8,10,12,15,870.5,127.5,3.25,38.0,962.5,991.38,686.69
2016,8,10,12,30,872.0,128.0,3.3,38.0,969.0,978.83,679.2
2016,8,10,12,45,871.0,128.0,3.4,38.5,966.5,960.02,666.83
2016,8,10,13,0,870.0,128.0,3.5,39.0,964.0,938.02,652.53
2016,8,10,13,15,868.0,127.5,3.55,39.0,954.0,911.53,636.5
2016,8,10,13,30,866.0,127.0,3.6,39.0,944.0,882.1,618.57
2016,8,10,13,45,862.5,125.5,3.65,39.0,925.5,847.63,597.33
2016,8,10,14,0,859.0,124.0,3.7,39.0,907.0,810.56,574.28
2016,8,10,14,15,853.0,122.5,3.7,39.0,881.0,769.12,547.97
2016,8,10,14,30,847.0,121.0,3.7,39.0,855.0,725.61,520.07
2016,8,10,14,45,839.0,118.5,3.75,39.0,822.5,677.97,487.81
2016,8,10,15,0,831.0,116.0,3.8,39.0,790.0,628.85,453.34
2016,8,10,15,15,819.5,114.0,3.8,38.5,750.5,576.9,416.71
2016,8,10,15,30,808.0,112.0,3.8,38.0,711.0,521.85,376.75
2016,8,10,15,45,793.5,109.0,3.85,38.0,666.5,465.94,334.17
2016,8,10,16,0,779.0,106.0,3.9,38.0,622.0,410.27,290.47
2016,8,10,16,15,759.5,102.5,3.9,37.5,572.5,352.93,244.94
2016,8,10,16,30,740.0,99.0,3.9,37.0,523.0,296.95,199.38
2016,8,10,16,45,613.5,123.5,3.9,37.0,452.0,237.35,154.07
2016,8,10,17,0,487.0,148.0,3.9,37.0,381.0,195.77,124.94
2016,8,10,17,15,471.0,129.5,3.8,36.5,332.0,146.04,88.94
2016,8,10,17,30,455.0,111.0,3.7,36.0,283.0,98.49,60.43
2016,8,10,17,45,419.5,96.5,3.65,36.0,234.5,68.22,50.46
2016,8,10,18,0,384.0,82.0,3.6,36.0,186.0,59.48,43.31
2016,8,10,18,15,325.0,67.0,3.35,35.5,140.5,49.78,35.24
2016,8,10,18,30,266.0,52.0,3.1,35.0,95.0,39.56,26.48
2016,8,10,18,45,170.5,35.5,2.9,34.5,59.0,27.55,15.81
2016,8,10,19,0,75.0,19.0,2.7,34.0,23.0,15.89,0.0
2016,8,10,19,15,37.5,9.5,2.75,33.5,11.5,9.05,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,14.5,17.5,2.9,26.5,19.0,21.37,0.0
2016,8,11,6,30,29.0,35.0,3.0,27.0,38.0,46.65,29.34
2016,8,11,6,45,65.5,56.5,3.2,27.5,69.0,89.93,65.19
2016,8,11,7,0,102.0,78.0,3.4,28.0,100.0,132.26,100.2
2016,8,11,7,15,123.0,101.0,3.45,28.5,135.0,172.66,133.39
2016,8,11,7,30,144.0,124.0,3.5,29.0,170.0,214.98,167.33
2016,8,11,7,45,195.5,145.5,3.55,30.0,220.5,275.47,214.5
2016,8,11,8,0,247.0,167.0,3.6,31.0,271.0,350.14,271.03
2016,8,11,8,15,282.5,186.5,3.55,31.5,322.0,407.12,313.07
2016,8,11,8,30,318.0,206.0,3.5,32.0,373.0,466.56,355.87
2016,8,11,8,45,541.5,153.0,3.45,32.5,472.0,611.07,462.82
2016,8,11,9,0,765.0,100.0,3.4,33.0,571.0,752.21,559.84
2016,8,11,9,15,782.0,103.0,3.3,33.5,618.0,796.82,585.96
2016,8,11,9,30,799.0,106.0,3.2,34.0,665.0,839.77,611.02
2016,8,11,9,45,811.5,108.5,3.1,35.0,707.0,869.01,625.31
2016,8,11,10,0,824.0,111.0,3.0,36.0,749.0,902.65,642.24
2016,8,11,10,15,834.0,113.0,2.95,36.5,785.5,930.72,656.93
2016,8,11,10,30,844.0,115.0,2.9,37.0,822.0,955.84,669.67
2016,8,11,10,45,849.5,117.5,2.85,37.5,851.0,973.91,677.95
2016,8,11,11,0,855.0,120.0,2.8,38.0,880.0,988.6,684.19
2016,8,11,11,15,633.5,258.0,2.85,38.0,829.5,927.14,645.01
2016,8,11,11,30,412.0,396.0,2.9,38.0,779.0,840.13,583.18
2016,8,11,11,45,634.0,265.0,2.95,38.5,864.0,927.94,644.93
2016,8,11,12,0,856.0,134.0,3.0,39.0,949.0,994.73,684.88
2016,8,11,12,15,857.0,134.0,3.1,39.0,955.0,984.67,678.67
2016,8,11,12,30,858.0,134.0,3.2,39.0,961.0,971.22,671.04
2016,8,11,12,45,851.5,138.0,3.3,39.5,957.0,951.12,657.94
2016,8,11,13,0,845.0,142.0,3.4,40.0,953.0,928.04,643.05
2016,8,11,13,15,842.5,141.5,3.5,40.0,942.5,901.56,627.37
2016,8,11,13,30,840.0,141.0,3.6,40.0,932.0,872.26,609.82
2016,8,11,13,45,830.0,143.5,3.7,40.0,912.5,836.67,588.12
2016,8,11,14,0,820.0,146.0,3.8,40.0,893.0,802.12,566.92
2016,8,11,14,15,813.0,144.5,3.85,39.5,867.0,760.33,541.7
2016,8,11,14,30,806.0,143.0,3.9,39.0,841.0,716.7,514.4
2016,8,11,14,45,794.0,142.5,3.95,39.0,807.5,668.98,481.58
2016,8,11,15,0,782.0,142.0,4.0,39.0,774.0,620.3,447.32
2016,8,11,15,15,769.5,139.0,4.0,38.5,735.0,568.38,410.73
2016,8,11,15,30,757.0,136.0,4.0,38.0,696.0,516.09,372.73
2016,8,11,15,45,742.0,131.5,4.0,38.0,651.5,461.19,330.95
2016,8,11,16,0,727.0,127.0,4.0,38.0,607.0,403.43,286.01
2016,8,11,16,15,705.5,123.0,3.95,37.5,558.5,347.35,241.69
2016,8,11,16,30,684.0,119.0,3.9,37.0,510.0,292.97,197.73
2016,8,11,16,45,661.5,111.5,3.85,37.0,459.0,237.39,152.41
2016,8,11,17,0,639.0,104.0,3.8,37.0,408.0,184.17,110.17
2016,8,11,17,15,600.5,97.5,3.65,36.5,354.5,132.66,73.77
2016,8,11,17,30,562.0,91.0,3.5,36.0,301.0,85.9,48.54
2016,8,11,17,45,512.0,82.0,3.4,36.0,249.0,57.16,41.43
2016,8,11,18,0,462.0,73.0,3.3,36.0,197.0,53.1,38.09
2016,8,11,18,15,384.0,61.5,2.95,35.5,148.0,45.76,31.93
2016,8,11,18,30,306.0,50.0,2.6,35.0,99.0,38.12,25.28
2016,8,11,18,45,195.5,34.0,2.3,34.5,61.0,26.43,14.8
2016,8,11,19,0,85.0,18.0,2.0,34.0,23.0,14.21,0.0
2016,8,11,19,15,42.5,9.0,2.05,33.5,11.5,8.58,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.5,19.5,3.05,26.5,26.0,42.05,0.0
2016,8,12,6,30,131.0,39.0,3.2,27.0,52.0,94.52,63.16
2016,8,12,6,45,233.0,54.5,3.35,27.5,96.5,162.5,119.97
2016,8,12,7,0,335.0,70.0,3.5,28.0,141.0,236.94,181.37
2016,8,12,7,15,402.5,81.5,3.55,28.5,191.5,301.24,234.44
2016,8,12,7,30,470.0,93.0,3.6,29.0,242.0,372.44,291.43
2016,8,12,7,45,528.0,98.5,3.65,30.0,296.5,442.0,344.76
2016,8,12,8,0,586.0,104.0,3.7,31.0,351.0,512.57,396.98
2016,8,12,8,15,619.5,110.0,3.65,31.5,404.0,570.68,438.75
2016,8,12,8,30,653.0,116.0,3.6,32.0,457.0,630.01,480.09
2016,8,12,8,45,682.5,119.5,3.6,33.0,508.5,684.2,514.99
2016,8,12,9,0,712.0,123.0,3.6,34.0,560.0,738.48,548.51
2016,8,12,9,15,730.5,126.5,3.4,34.5,606.5,783.08,574.91
2016,8,12,9,30,749.0,130.0,3.2,35.0,653.0,822.81,597.43
2016,8,12,9,45,763.0,133.5,3.05,36.0,695.0,860.16,616.85
2016,8,12,10,0,777.0,137.0,2.9,37.0,737.0,895.26,634.3
2016,8,12,10,15,787.5,139.0,2.7,37.5,773.0,922.88,647.54
2016,8,12,10,30,798.0,141.0,2.5,38.0,809.0,947.67,658.71
2016,8,12,10,45,802.5,145.0,2.35,38.5,837.5,965.65,665.87
2016,8,12,11,0,807.0,149.0,2.2,39.0,866.0,980.31,670.93
2016,8,12,11,15,812.5,150.5,2.15,39.0,888.0,989.91,675.37
2016,8,12,11,30,818.0,152.0,2.1,39.0,910.0,996.08,677.86
2016,8,12,11,45,795.5,171.0,2.05,39.5,917.5,988.64,670.89
2016,8,12,12,0,773.0,190.0,2.0,40.0,925.0,977.37,661.92
2016,8,12,12,15,774.0,190.5,2.05,40.0,931.0,967.71,656.53
2016,8,12,12,30,775.0,191.0,2.1,40.0,937.0,954.84,649.27
2016,8,12,12,45,769.5,194.5,2.15,40.0,933.5,935.56,638.18
2016,8,12,13,0,764.0,198.0,2.2,40.0,930.0,913.47,625.44
2016,8,12,13,15,761.0,197.0,2.2,40.0,919.5,886.78,609.43
2016,8,12,13,30,758.0,196.0,2.2,40.0,909.0,857.55,591.85
2016,8,12,13,45,749.5,196.5,2.25,40.0,890.0,822.69,571.05
2016,8,12,14,0,741.0,197.0,2.3,40.0,871.0,787.57,549.84
2016,8,12,14,15,733.0,195.0,2.25,40.0,845.0,746.51,523.09
2016,8,12,14,30,725.0,193.0,2.2,40.0,819.0,703.96,494.96
2016,8,12,14,45,698.5,199.5,2.2,40.0,783.0,655.38,462.28
2016,8,12,15,0,672.0,206.0,2.2,40.0,747.0,607.34,429.31
2016,8,12,15,15,657.0,201.5,2.15,39.5,708.5,557.08,394.99
2016,8,12,15,30,642.0,197.0,2.1,39.0,670.0,507.03,359.82
2016,8,12,15,45,625.5,189.5,2.1,39.0,626.5,454.15,321.09
2016,8,12,16,0,609.0,182.0,2.1,39.0,583.0,402.18,281.96
2016,8,12,16,15,584.5,175.5,2.05,38.5,535.0,349.46,241.89
2016,8,12,16,30,560.0,169.0,2.0,38.0,487.0,298.56,202.41
2016,8,12,16,45,527.5,160.0,1.95,38.0,436.0,246.4,161.79
2016,8,12,17,0,495.0,151.0,1.9,38.0,385.0,197.87,124.99
2016,8,12,17,15,453.0,140.0,1.8,37.5,333.0,150.61,92.58
2016,8,12,17,30,411.0,129.0,1.7,37.0,281.0,108.49,69.42
2016,8,12,17,45,357.5,114.5,1.6,37.0,230.5,81.68,61.06
2016,8,12,18,0,304.0,100.0,1.5,37.0,180.0,76.71,57.01
2016,8,12,18,15,233.5,81.0,1.35,36.0,133.5,63.16,45.93
2016,8,12,18,30,163.0,62.0,1.2,35.0,87.0,49.1,34.06
2016,8,12,18,45,81.5,39.0,1.05,34.5,51.5,32.71,19.43
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,14.72,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,7.63,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,5.0,1.45,26.0,5.0,4.62,0.0
2016,8,13,6,30,0.0,10.0,1.4,26.0,10.0,9.26,1.39
2016,8,13,6,45,0.0,22.0,1.35,26.0,22.0,20.4,10.78
2016,8,13,7,0,0.0,34.0,1.3,26.0,34.0,31.56,20.14
2016,8,13,7,15,0.0,47.5,1.3,26.0,47.5,44.14,30.58
2016,8,13,7,30,0.0,61.0,1.3,26.0,61.0,56.73,40.87
2016,8,13,7,45,0.0,77.5,1.3,26.5,77.5,72.53,53.46
2016,8,13,8,0,0.0,94.0,1.3,27.0,94.0,88.49,65.93
2016,8,13,8,15,69.5,159.5,1.25,27.0,196.0,210.36,163.01
2016,8,13,8,30,139.0,225.0,1.2,27.0,298.0,346.39,266.24
2016,8,13,8,45,149.5,251.0,1.15,27.5,336.5,387.53,294.38
2016,8,13,9,0,160.0,277.0,1.1,28.0,375.0,428.9,322.51
2016,8,13,9,15,174.0,301.0,1.05,28.0,415.5,471.11,351.34
2016,8,13,9,30,188.0,325.0,1.0,28.0,456.0,513.51,379.71
2016,8,13,9,45,127.0,336.0,0.95,28.0,427.0,472.96,348.15
2016,8,13,10,0,66.0,347.0,0.9,28.0,398.0,415.94,305.53
2016,8,13,10,15,52.0,347.0,0.9,28.0,388.5,401.8,294.91
2016,8,13,10,30,38.0,347.0,0.9,28.0,379.0,387.16,283.66
2016,8,13,10,45,54.0,380.5,0.95,28.5,428.0,437.21,318.45
2016,8,13,11,0,70.0,414.0,1.0,29.0,477.0,487.08,352.02
2016,8,13,11,15,116.0,441.0,1.05,29.0,547.5,571.87,410.3
2016,8,13,11,30,162.0,468.0,1.1,29.0,618.0,643.5,458.34
2016,8,13,11,45,141.0,473.5,1.15,29.5,605.5,624.29,443.46
2016,8,13,12,0,120.0,479.0,1.2,30.0,593.0,604.42,429.0
2016,8,13,12,15,67.5,380.5,1.2,30.0,445.0,439.12,316.47
2016,8,13,12,30,15.0,282.0,1.2,30.0,297.0,281.44,204.74
2016,8,13,12,45,19.0,318.0,1.25,30.0,337.0,318.83,232.41
2016,8,13,13,0,23.0,354.0,1.3,30.0,377.0,355.66,258.56
2016,8,13,13,15,65.0,411.0,1.3,30.0,472.5,451.86,326.9
2016,8,13,13,30,107.0,468.0,1.3,30.0,568.0,538.13,386.19
2016,8,13,13,45,142.5,462.5,1.3,30.0,593.5,558.6,400.49
2016,8,13,14,0,178.0,457.0,1.3,30.0,619.0,572.08,410.45
2016,8,13,14,15,152.5,441.0,1.3,29.5,576.5,526.34,379.82
2016,8,13,14,30,127.0,425.0,1.3,29.0,534.0,482.55,350.51
2016,8,13,14,45,68.5,325.5,1.3,29.0,384.5,344.99,253.53
2016,8,13,15,0,10.0,226.0,1.3,29.0,235.0,215.06,158.73
2016,8,13,15,15,5.0,150.0,1.3,28.5,154.5,142.07,104.74
2016,8,13,15,30,0.0,74.0,1.3,28.0,74.0,69.01,48.8
2016,8,13,15,45,0.0,73.0,1.3,28.0,73.0,68.05,48.27
2016,8,13,16,0,0.0,72.0,1.3,28.0,72.0,67.09,47.66
2016,8,13,16,15,0.0,113.5,1.3,28.0,113.5,105.23,77.78
2016,8,13,16,30,0.0,155.0,1.3,28.0,155.0,141.35,106.13
2016,8,13,16,45,0.0,109.5,1.3,28.0,109.5,101.02,74.91
2016,8,13,17,0,0.0,64.0,1.3,28.0,64.0,59.54,42.32
2016,8,13,17,15,0.0,55.5,1.25,27.5,55.5,51.6,36.24
2016,8,13,17,30,0.0,47.0,1.2,27.0,47.0,43.67,30.02
2016,8,13,17,45,0.0,38.5,1.15,27.0,38.5,35.74,24.96
2016,8,13,18,0,0.0,30.0,1.1,27.0,30.0,27.83,18.18
2016,8,13,18,15,0.0,22.5,1.05,26.5,22.5,20.86,12.15
2016,8,13,18,30,0.0,15.0,1.0,26.0,15.0,13.89,6.04
2016,8,13,18,45,0.0,9.0,1.0,26.0,9.0,8.33,0.91
2016,8,13,19,0,0.0,3.0,1.0,26.0,3.0,2.77,0.0
2016,8,13,19,15,0.0,1.5,0.95,26.0,1.5,1.43,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,8.0,4.6,24.0,8.0,7.41,0.0
2016,8,14,6,30,0.0,16.0,4.7,24.0,16.0,14.83,5.62
2016,8,14,6,45,0.0,30.5,4.85,24.5,30.5,28.32,17.21
2016,8,14,7,0,0.0,45.0,5.0,25.0,45.0,41.82,28.57
2016,8,14,7,15,0.0,62.0,5.15,25.0,62.0,58.34,42.31
2016,8,14,7,30,0.0,79.0,5.3,25.0,79.0,74.86,55.86
2016,8,14,7,45,0.0,105.5,5.45,25.5,105.5,101.21,77.02
2016,8,14,8,0,0.0,132.0,5.6,26.0,132.0,127.55,97.76
2016,8,14,8,15,0.5,143.5,5.75,26.0,143.5,138.51,106.15
2016,8,14,8,30,1.0,155.0,5.9,26.0,155.0,149.63,114.59
2016,8,14,8,45,37.5,210.0,6.05,26.5,232.5,243.6,188.78
2016,8,14,9,0,74.0,265.0,6.2,27.0,310.0,333.88,258.25
2016,8,14,9,15,148.5,292.5,6.15,27.0,393.0,440.19,340.01
2016,8,14,9,30,223.0,320.0,6.1,27.0,476.0,539.38,414.68
2016,8,14,9,45,482.5,234.5,6.1,27.0,598.5,713.57,548.56
2016,8,14,10,0,742.0,149.0,6.1,27.0,721.0,876.33,666.14
2016,8,14,10,15,423.5,275.5,5.95,27.0,605.0,720.75,547.94
2016,8,14,10,30,105.0,402.0,5.8,27.0,489.0,511.84,385.61
2016,8,14,10,45,134.5,422.5,5.7,27.0,538.5,574.77,431.85
2016,8,14,11,0,164.0,443.0,5.6,27.0,588.0,624.64,467.42
2016,8,14,11,15,100.0,415.5,5.45,27.0,505.0,517.27,387.52
2016,8,14,11,30,36.0,388.0,5.3,27.0,422.0,422.3,315.81
2016,8,14,11,45,69.5,430.0,5.15,27.0,496.0,497.01,371.05
2016,8,14,12,0,103.0,472.0,5.0,27.0,570.0,570.48,423.85
2016,8,14,12,15,117.0,462.0,4.8,27.0,574.0,579.5,429.82
2016,8,14,12,30,131.0,452.0,4.6,27.0,578.0,577.56,428.35
2016,8,14,12,45,144.5,470.0,4.45,27.0,608.5,601.74,445.13
2016,8,14,13,0,158.0,488.0,4.3,27.0,639.0,624.16,460.66
2016,8,14,13,15,158.0,482.0,4.1,27.0,631.5,609.54,449.96
2016,8,14,13,30,158.0,476.0,3.9,27.0,624.0,594.39,439.07
2016,8,14,13,45,142.0,464.0,3.7,27.0,595.0,559.73,414.07
2016,8,14,14,0,126.0,452.0,3.5,27.0,566.0,525.95,389.69
2016,8,14,14,15,204.0,431.0,3.35,27.0,609.0,556.55,413.44
2016,8,14,14,30,282.0,410.0,3.2,27.0,652.0,580.59,431.63
2016,8,14,14,45,207.0,399.0,3.1,27.0,573.5,502.97,374.85
2016,8,14,15,0,132.0,388.0,3.0,27.0,495.0,432.24,322.93
2016,8,14,15,15,136.0,367.5,3.0,27.0,472.0,405.74,304.12
2016,8,14,15,30,140.0,347.0,3.0,27.0,449.0,378.8,284.49
2016,8,14,15,45,70.0,218.0,3.0,27.0,269.0,228.91,172.6
2016,8,14,16,0,0.0,89.0,3.0,27.0,89.0,82.98,60.34
2016,8,14,16,15,19.0,155.5,3.0,26.5,166.5,146.74,110.68
2016,8,14,16,30,38.0,222.0,3.0,26.0,244.0,203.63,154.85
2016,8,14,16,45,21.5,186.5,3.0,26.0,199.0,171.08,130.17
2016,8,14,17,0,5.0,151.0,3.0,26.0,154.0,135.99,103.6
2016,8,14,17,15,2.5,132.0,2.95,25.5,133.5,118.03,90.0
2016,8,14,17,30,0.0,113.0,2.9,25.0,113.0,100.51,76.46
2016,8,14,17,45,0.0,92.5,2.85,25.0,92.5,82.61,65.17
2016,8,14,18,0,0.0,72.0,2.8,25.0,72.0,65.03,50.14
2016,8,14,18,15,0.0,53.5,2.6,24.5,53.5,48.85,36.13
2016,8,14,18,30,0.0,35.0,2.4,24.0,35.0,32.48,21.75
2016,8,14,18,45,0.0,20.5,2.25,23.5,20.5,19.02,9.25
2016,8,14,19,0,0.0,6.0,2.1,23.0,6.0,5.72,0.0
2016,8,14,19,15,0.0,3.0,2.0,23.0,3.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,2.0,2.45,22.0,2.0,1.91,0.0
2016,8,15,6,30,0.0,4.0,2.5,22.0,4.0,3.7,0.0
2016,8,15,6,45,0.0,8.0,2.6,22.0,8.0,7.4,0.38
2016,8,15,7,0,0.0,12.0,2.7,22.0,12.0,11.11,3.57
2016,8,15,7,15,0.0,16.0,2.75,22.0,16.0,14.82,6.73
2016,8,15,7,30,0.0,20.0,2.8,22.0,20.0,18.54,9.85
2016,8,15,7,45,40.0,94.5,2.85,22.5,111.5,117.99,92.44
2016,8,15,8,0,80.0,169.0,2.9,23.0,203.0,227.74,180.63
2016,8,15,8,15,40.0,107.0,2.9,23.0,124.0,133.39,104.11
2016,8,15,8,30,0.0,45.0,2.9,23.0,45.0,41.84,28.66
2016,8,15,8,45,0.0,45.0,2.95,23.0,45.0,41.85,28.6
2016,8,15,9,0,0.0,45.0,3.0,23.0,45.0,41.87,28.5
2016,8,15,9,15,0.0,52.5,2.9,23.0,52.5,48.88,34.07
2016,8,15,9,30,0.0,60.0,2.8,23.0,60.0,55.91,39.61
2016,8,15,9,45,10.0,168.0,2.75,23.5,176.0,168.45,128.81
2016,8,15,10,0,20.0,276.0,2.7,24.0,292.0,285.44,217.93
2016,8,15,10,15,23.5,299.0,2.6,24.0,318.5,311.6,236.8
2016,8,15,10,30,27.0,322.0,2.5,24.0,345.0,350.32,265.05
2016,8,15,10,45,20.5,296.5,2.45,24.0,315.0,305.21,230.78
2016,8,15,11,0,14.0,271.0,2.4,24.0,285.0,273.04,206.31
2016,8,15,11,15,12.0,244.5,2.3,24.0,256.5,244.73,184.78
2016,8,15,11,30,10.0,218.0,2.2,24.0,228.0,216.74,163.42
2016,8,15,11,45,8.5,195.5,2.15,24.5,204.0,193.34,145.24
2016,8,15,12,0,7.0,173.0,2.1,25.0,180.0,170.12,127.18
2016,8,15,12,15,13.5,255.5,2.05,25.0,269.0,255.25,191.65
2016,8,15,12,30,20.0,338.0,2.0,25.0,358.0,340.27,254.15
2016,8,15,12,45,10.0,217.5,2.0,25.0,227.5,214.42,160.33
2016,8,15,13,0,0.0,97.0,2.0,25.0,97.0,90.88,65.77
2016,8,15,13,15,0.0,83.0,1.95,25.0,83.0,77.7,55.66
2016,8,15,13,30,0.0,69.0,1.9,25.0,69.0,64.55,45.41
2016,8,15,13,45,11.5,201.5,1.9,25.0,212.0,198.11,149.0
2016,8,15,14,0,23.0,334.0,1.9,25.0,355.0,329.79,247.19
2016,8,15,14,15,17.0,284.0,1.9,25.0,299.0,277.05,207.81
2016,8,15,14,30,11.0,234.0,1.9,25.0,243.0,225.24,169.31
2016,8,15,14,45,16.5,263.0,1.9,25.0,276.5,254.28,191.66
2016,8,15,15,0,22.0,292.0,1.9,25.0,310.0,282.12,212.73
2016,8,15,15,15,30.0,295.0,1.9,24.5,318.0,284.54,215.29
2016,8,15,15,30,38.0,298.0,1.9,24.0,326.0,287.07,217.96
2016,8,15,15,45,25.5,256.5,1.95,24.0,274.5,244.64,186.22
2016,8,15,16,0,13.0,215.0,2.0,24.0,223.0,200.68,153.1
2016,8,15,16,15,20.0,213.0,1.95,24.0,225.0,199.12,152.23
2016,8,15,16,30,27.0,211.0,1.9,24.0,227.0,196.26,150.13
2016,8,15,16,45,13.5,166.5,1.9,24.0,174.5,152.71,116.77
2016,8,15,17,0,0.0,122.0,1.9,24.0,122.0,111.03,84.59
2016,8,15,17,15,0.0,105.5,1.85,23.5,105.5,96.03,73.03
2016,8,15,17,30,0.0,89.0,1.8,23.0,89.0,81.15,61.29
2016,8,15,17,45,0.0,72.5,1.75,23.0,72.5,66.49,51.9
2016,8,15,18,0,0.0,56.0,1.7,23.0,56.0,51.86,39.26
2016,8,15,18,15,0.0,41.0,1.65,23.0,41.0,38.09,27.15
2016,8,15,18,30,0.0,26.0,1.6,23.0,26.0,24.13,14.78
2016,8,15,18,45,0.0,15.0,1.55,23.0,15.0,13.9,5.09
2016,8,15,19,0,0.0,4.0,1.5,23.0,4.0,3.81,0.0
2016,8,15,19,15,0.0,2.0,1.55,23.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,16,6,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,16,6,45,0.0,1.0,2.65,21.5,1.0,0.92,0.0
2016,8,16,7,0,0.0,2.0,2.7,22.0,2.0,1.85,0.0
2016,8,16,7,15,0.0,3.0,2.75,22.0,3.0,2.78,0.0
2016,8,16,7,30,0.0,4.0,2.8,22.0,4.0,3.7,0.0
2016,8,16,7,45,67.5,87.5,2.85,22.5,115.5,133.76,105.85
2016,8,16,8,0,135.0,171.0,2.9,23.0,227.0,274.89,218.94
2016,8,16,8,15,67.5,124.0,2.85,23.0,152.0,178.98,141.2
2016,8,16,8,30,0.0,77.0,2.8,23.0,77.0,71.69,52.92
2016,8,16,8,45,0.5,119.5,2.8,23.5,119.5,113.03,85.92
2016,8,16,9,0,1.0,162.0,2.8,24.0,162.0,155.34,118.87
2016,8,16,9,15,27.5,229.0,2.7,24.0,247.5,255.48,197.08
2016,8,16,9,30,54.0,296.0,2.6,24.0,333.0,351.19,269.41
2016,8,16,9,45,71.0,326.0,2.55,24.5,378.5,399.01,303.74
2016,8,16,10,0,88.0,356.0,2.5,25.0,424.0,447.28,337.9
2016,8,16,10,15,113.5,381.5,2.35,25.0,473.5,512.02,383.85
2016,8,16,10,30,139.0,407.0,2.2,25.0,523.0,564.08,419.81
2016,8,16,10,45,151.5,424.0,2.1,25.5,554.5,593.97,438.74
2016,8,16,11,0,164.0,441.0,2.0,26.0,586.0,623.23,457.04
2016,8,16,11,15,115.0,436.0,1.9,26.0,539.0,566.58,415.32
2016,8,16,11,30,66.0,431.0,1.8,26.0,492.0,497.5,365.22
2016,8,16,11,45,80.0,448.5,1.7,26.5,523.5,527.08,385.27
2016,8,16,12,0,94.0,466.0,1.6,27.0,555.0,555.82,403.77
2016,8,16,12,15,79.5,458.5,1.55,27.0,534.5,530.02,385.0
2016,8,16,12,30,65.0,451.0,1.5,27.0,514.0,504.35,366.7
2016,8,16,12,45,48.0,418.0,1.5,27.0,464.5,451.41,329.62
2016,8,16,13,0,31.0,385.0,1.5,27.0,415.0,399.68,293.05
2016,8,16,13,15,72.0,425.5,1.55,27.0,493.5,472.55,346.14
2016,8,16,13,30,113.0,466.0,1.6,27.0,572.0,546.06,397.85
2016,8,16,13,45,134.0,459.5,1.7,27.0,582.0,549.13,400.68
2016,8,16,14,0,155.0,453.0,1.8,27.0,592.0,550.3,402.65
2016,8,16,14,15,85.0,363.0,1.85,27.0,439.0,402.59,297.98
2016,8,16,14,30,15.0,273.0,1.9,27.0,286.0,263.95,196.43
2016,8,16,14,45,52.0,323.5,2.0,27.0,366.0,332.18,248.33
2016,8,16,15,0,89.0,374.0,2.1,27.0,446.0,394.47,294.22
2016,8,16,15,15,54.0,316.5,2.2,26.5,360.0,316.88,237.77
2016,8,16,15,30,19.0,259.0,2.3,26.0,274.0,246.31,185.87
2016,8,16,15,45,90.0,278.0,2.4,26.0,337.5,288.94,218.63
2016,8,16,16,0,161.0,297.0,2.5,26.0,401.0,321.07,241.93
2016,8,16,16,15,87.5,245.0,2.5,25.5,301.0,244.24,184.75
2016,8,16,16,30,14.0,193.0,2.5,25.0,201.0,177.51,135.47
2016,8,16,16,45,13.0,176.0,2.55,25.0,182.5,160.38,122.58
2016,8,16,17,0,12.0,159.0,2.6,25.0,164.0,143.39,109.6
2016,8,16,17,15,7.5,139.0,2.45,24.5,142.0,123.83,94.8
2016,8,16,17,30,3.0,119.0,2.3,24.0,120.0,104.98,80.31
2016,8,16,17,45,1.5,97.5,2.2,24.0,98.0,86.26,68.52
2016,8,16,18,0,0.0,76.0,2.1,24.0,76.0,67.98,52.84
2016,8,16,18,15,0.0,56.0,1.95,24.0,56.0,50.69,37.72
2016,8,16,18,30,0.0,36.0,1.8,24.0,36.0,33.18,22.24
2016,8,16,18,45,0.0,21.0,1.7,24.0,21.0,19.5,9.02
2016,8,16,19,0,0.0,6.0,1.6,24.0,6.0,5.72,0.0
2016,8,16,19,15,0.0,3.0,1.55,23.5,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,7.5,15.0,2.3,23.0,15.5,16.21,0.0
2016,8,17,6,30,15.0,30.0,2.4,23.0,31.0,36.93,21.6
2016,8,17,6,45,44.5,51.5,2.5,23.5,59.5,72.01,51.85
2016,8,17,7,0,74.0,73.0,2.6,24.0,88.0,115.61,88.3
2016,8,17,7,15,91.5,96.5,2.7,24.0,121.0,153.54,120.16
2016,8,17,7,30,109.0,120.0,2.8,24.0,154.0,193.0,152.68
2016,8,17,7,45,119.5,145.0,2.95,24.5,189.0,231.58,183.38
2016,8,17,8,0,130.0,170.0,3.1,25.0,224.0,270.81,213.81
2016,8,17,8,15,92.0,189.0,3.15,25.0,230.0,260.25,204.27
2016,8,17,8,30,54.0,208.0,3.2,25.0,236.0,255.04,198.63
2016,8,17,8,45,68.0,236.5,3.25,25.5,275.5,297.76,230.85
2016,8,17,9,0,82.0,265.0,3.3,26.0,315.0,341.27,262.95
2016,8,17,9,15,96.5,292.0,3.3,26.0,355.5,384.16,294.56
2016,8,17,9,30,111.0,319.0,3.3,26.0,396.0,427.58,326.13
2016,8,17,9,45,103.5,338.5,3.3,26.5,414.0,442.86,335.38
2016,8,17,10,0,96.0,358.0,3.3,27.0,432.0,457.3,344.05
2016,8,17,10,15,187.0,375.0,3.3,27.0,527.5,576.06,431.26
2016,8,17,10,30,278.0,392.0,3.3,27.0,623.0,697.34,517.0
2016,8,17,10,45,279.5,407.5,3.3,27.5,647.0,716.45,527.45
2016,8,17,11,0,281.0,423.0,3.3,28.0,671.0,734.07,537.47
2016,8,17,11,15,292.0,432.0,3.3,28.0,695.5,752.88,549.72
2016,8,17,11,30,303.0,441.0,3.3,28.0,720.0,770.17,560.95
2016,8,17,11,45,190.0,447.5,3.3,28.5,623.5,647.94,473.15
2016,8,17,12,0,77.0,454.0,3.3,29.0,527.0,526.78,384.85
2016,8,17,12,15,74.0,455.0,3.3,29.0,525.5,521.25,381.26
2016,8,17,12,30,71.0,456.0,3.3,29.0,524.0,515.37,376.96
2016,8,17,12,45,93.0,466.5,3.3,29.0,555.5,542.4,396.56
2016,8,17,13,0,115.0,477.0,3.3,29.0,587.0,574.18,419.13
2016,8,17,13,15,495.0,295.0,3.25,29.0,757.0,744.33,548.09
2016,8,17,13,30,875.0,113.0,3.2,29.0,927.0,875.15,639.21
2016,8,17,13,45,467.5,263.0,3.2,29.0,697.0,650.43,481.63
2016,8,17,14,0,60.0,413.0,3.2,29.0,467.0,435.12,319.86
2016,8,17,14,15,32.5,290.5,3.15,29.0,319.5,295.95,219.68
2016,8,17,14,30,5.0,168.0,3.1,29.0,172.0,160.04,118.04
2016,8,17,14,45,45.0,269.5,3.1,29.0,305.5,278.84,208.52
2016,8,17,15,0,85.0,371.0,3.1,29.0,439.0,389.34,289.84
2016,8,17,15,15,47.0,293.5,3.05,28.5,331.0,292.86,219.02
2016,8,17,15,30,9.0,216.0,3.0,28.0,223.0,203.0,152.13
2016,8,17,15,45,5.0,188.5,2.95,28.0,192.5,175.39,131.55
2016,8,17,16,0,1.0,161.0,2.9,28.0,162.0,148.42,111.16
2016,8,17,16,15,0.5,93.5,2.8,27.5,94.0,87.29,63.91
2016,8,17,16,30,0.0,26.0,2.7,27.0,26.0,24.16,13.86
2016,8,17,16,45,0.0,19.5,2.65,27.0,19.5,18.11,9.04
2016,8,17,17,0,0.0,13.0,2.6,27.0,13.0,12.06,4.17
2016,8,17,17,15,0.0,11.0,2.45,26.5,11.0,10.2,2.7
2016,8,17,17,30,0.0,9.0,2.3,26.0,9.0,8.34,1.21
2016,8,17,17,45,0.0,7.5,2.15,26.0,7.5,6.95,0.33
2016,8,17,18,0,0.0,6.0,2.0,26.0,6.0,5.55,0.0
2016,8,17,18,15,0.0,4.0,1.9,25.5,4.0,3.7,0.0
2016,8,17,18,30,0.0,2.0,1.8,25.0,2.0,1.85,0.0
2016,8,17,18,45,0.0,1.0,1.75,24.5,1.0,0.92,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,10.5,1.3,23.0,10.5,10.01,0.0
2016,8,18,6,30,0.0,21.0,1.4,23.0,21.0,19.49,8.78
2016,8,18,6,45,0.0,40.5,1.55,23.0,40.5,38.89,25.82
2016,8,18,7,0,0.0,60.0,1.7,23.0,60.0,58.29,42.26
2016,8,18,7,15,2.0,82.0,1.75,23.0,82.5,81.18,61.37
2016,8,18,7,30,4.0,104.0,1.8,23.0,105.0,104.09,80.18
2016,8,18,7,45,2.0,97.0,1.9,23.5,97.5,93.78,71.48
2016,8,18,8,0,0.0,90.0,2.0,24.0,90.0,84.61,63.67
2016,8,18,8,15,38.0,152.5,2.05,24.0,172.0,181.57,142.0
2016,8,18,8,30,76.0,215.0,2.1,24.0,254.0,279.57,218.57
2016,8,18,8,45,91.5,242.5,2.2,24.5,294.0,323.22,250.9
2016,8,18,9,0,107.0,270.0,2.3,25.0,334.0,367.73,283.45
2016,8,18,9,15,178.5,291.5,2.3,25.0,409.5,466.18,357.17
2016,8,18,9,30,250.0,313.0,2.3,25.0,485.0,569.78,432.12
2016,8,18,9,45,245.0,336.5,2.3,25.5,514.0,596.33,448.02
2016,8,18,10,0,240.0,360.0,2.3,26.0,543.0,608.4,454.29
2016,8,18,10,15,188.0,382.5,2.25,26.0,530.5,585.56,435.41
2016,8,18,10,30,136.0,405.0,2.2,26.0,518.0,559.7,414.63
2016,8,18,10,45,138.5,421.5,2.15,26.5,540.0,579.09,426.61
2016,8,18,11,0,141.0,438.0,2.1,27.0,562.0,597.69,437.64
2016,8,18,11,15,116.0,442.5,2.05,27.0,546.5,575.06,420.37
2016,8,18,11,30,91.0,447.0,2.0,27.0,531.0,539.88,394.8
2016,8,18,11,45,83.0,449.5,1.95,27.0,527.0,531.58,388.49
2016,8,18,12,0,75.0,452.0,1.9,27.0,523.0,522.95,381.83
2016,8,18,12,15,124.0,469.0,1.85,27.0,587.0,594.49,432.27
2016,8,18,12,30,173.0,486.0,1.8,27.0,651.0,653.2,472.51
2016,8,18,12,45,201.5,482.0,1.8,27.0,674.0,668.67,483.26
2016,8,18,13,0,230.0,478.0,1.8,27.0,697.0,682.07,492.92
2016,8,18,13,15,194.5,474.5,1.75,27.0,658.5,635.96,460.59
2016,8,18,13,30,159.0,471.0,1.7,27.0,620.0,591.16,429.38
2016,8,18,13,45,286.0,425.0,1.7,27.0,685.0,647.21,471.61
2016,8,18,14,0,413.0,379.0,1.7,27.0,750.0,692.1,504.59
2016,8,18,14,15,206.5,246.0,1.7,27.0,431.5,389.73,291.74
2016,8,18,14,30,0.0,113.0,1.7,27.0,113.0,105.47,76.57
2016,8,18,14,45,10.5,199.5,1.75,27.0,208.0,192.19,143.78
2016,8,18,15,0,21.0,286.0,1.8,27.0,303.0,276.06,206.77
2016,8,18,15,15,67.5,312.0,1.85,27.0,362.0,320.54,240.26
2016,8,18,15,30,114.0,338.0,1.9,27.0,421.0,359.73,269.25
2016,8,18,15,45,57.5,249.0,1.95,27.0,291.0,249.39,187.45
2016,8,18,16,0,1.0,160.0,2.0,27.0,161.0,147.51,110.61
2016,8,18,16,15,0.5,85.5,2.0,26.5,86.0,79.84,58.25
2016,8,18,16,30,0.0,11.0,2.0,26.0,11.0,10.21,2.64
2016,8,18,16,45,0.0,10.0,2.05,26.0,10.0,9.28,1.91
2016,8,18,17,0,0.0,9.0,2.1,26.0,9.0,8.35,1.18
2016,8,18,17,15,0.0,7.5,2.0,25.5,7.5,6.95,0.07
2016,8,18,17,30,0.0,6.0,1.9,25.0,6.0,5.56,0.0
2016,8,18,17,45,0.0,5.0,1.85,25.0,5.0,4.63,0.0
2016,8,18,18,0,0.0,4.0,1.8,25.0,4.0,3.7,0.0
2016,8,18,18,15,0.0,2.5,1.85,24.5,2.5,2.31,0.0
2016,8,18,18,30,0.0,1.0,1.9,24.0,1.0,0.92,0.0
2016,8,18,18,45,0.0,0.5,1.95,24.0,0.5,0.46,0.0
2016,8,18,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,0.0,13.5,2.0,23.0,13.5,12.87,0.0
2016,8,19,6,30,0.0,27.0,2.2,23.0,27.0,26.39,13.64
2016,8,19,6,45,26.5,49.5,2.4,23.5,55.0,63.18,44.89
2016,8,19,7,0,53.0,72.0,2.6,24.0,83.0,99.83,75.59
2016,8,19,7,15,76.0,95.0,2.8,24.5,116.0,144.72,112.77
2016,8,19,7,30,99.0,118.0,3.0,25.0,149.0,185.75,146.28
2016,8,19,7,45,142.0,142.5,3.2,25.5,196.0,242.64,191.9
2016,8,19,8,0,185.0,167.0,3.4,26.0,243.0,303.49,239.66
2016,8,19,8,15,416.0,140.5,3.5,26.0,344.0,461.57,364.69
2016,8,19,8,30,647.0,114.0,3.6,26.0,445.0,626.64,490.32
2016,8,19,8,45,684.0,114.5,3.7,26.5,497.5,683.1,528.52
2016,8,19,9,0,721.0,115.0,3.8,27.0,550.0,740.17,566.54
2016,8,19,9,15,739.5,118.5,3.8,27.0,597.0,781.93,593.87
2016,8,19,9,30,758.0,122.0,3.8,27.0,644.0,825.43,622.21
2016,8,19,9,45,781.0,120.0,3.8,27.5,688.0,865.12,646.34
2016,8,19,10,0,804.0,118.0,3.8,28.0,732.0,902.95,668.93
2016,8,19,10,15,480.0,262.0,3.75,28.0,633.5,762.86,568.11
2016,8,19,10,30,156.0,406.0,3.7,28.0,535.0,580.76,430.3
2016,8,19,10,45,224.5,412.5,3.7,28.5,605.5,655.23,483.86
2016,8,19,11,0,293.0,419.0,3.7,29.0,676.0,742.67,543.57
2016,8,19,11,15,293.5,431.0,3.65,29.0,694.0,754.1,549.87
2016,8,19,11,30,294.0,443.0,3.6,29.0,712.0,763.89,555.56
2016,8,19,11,45,283.0,453.5,3.6,29.5,716.5,758.9,550.17
2016,8,19,12,0,272.0,464.0,3.6,30.0,721.0,752.37,543.94
2016,8,19,12,15,278.0,465.5,3.55,30.0,729.5,752.1,543.52
2016,8,19,12,30,284.0,467.0,3.5,30.0,738.0,750.25,542.06
2016,8,19,12,45,221.0,475.0,3.45,30.0,685.5,680.49,492.97
2016,8,19,13,0,158.0,483.0,3.4,30.0,633.0,620.32,450.14
2016,8,19,13,15,169.0,477.0,3.35,30.0,635.5,615.54,447.46
2016,8,19,13,30,180.0,471.0,3.3,30.0,638.0,609.55,443.66
2016,8,19,13,45,131.0,450.0,3.25,30.0,570.5,538.13,393.03
2016,8,19,14,0,82.0,429.0,3.2,30.0,503.0,467.73,342.76
2016,8,19,14,15,80.5,414.5,3.1,29.5,485.0,446.62,328.82
2016,8,19,14,30,79.0,400.0,3.0,29.0,467.0,425.58,314.61
2016,8,19,14,45,219.5,373.0,2.95,29.0,549.0,487.97,362.28
2016,8,19,15,0,360.0,346.0,2.9,29.0,631.0,535.01,397.02
2016,8,19,15,15,299.5,339.5,2.7,29.0,568.5,472.07,350.31
2016,8,19,15,30,239.0,333.0,2.5,29.0,506.0,416.9,309.5
2016,8,19,15,45,391.0,265.5,2.4,29.0,525.5,409.19,303.15
2016,8,19,16,0,543.0,198.0,2.3,29.0,545.0,383.77,281.06
2016,8,19,16,15,598.5,160.0,2.15,28.5,513.0,334.95,240.7
2016,8,19,16,30,654.0,122.0,2.0,28.0,481.0,278.61,192.78
2016,8,19,16,45,629.5,114.0,1.9,28.0,430.0,223.73,147.14
2016,8,19,17,0,605.0,106.0,1.8,28.0,379.0,171.54,105.3
2016,8,19,17,15,562.5,98.5,1.7,27.5,325.5,121.09,70.2
2016,8,19,17,30,520.0,91.0,1.6,27.0,272.0,76.01,47.98
2016,8,19,17,45,465.0,80.5,1.55,27.0,220.5,57.66,43.54
2016,8,19,18,0,410.0,70.0,1.5,27.0,169.0,51.5,38.21
2016,8,19,18,15,321.0,57.5,1.55,26.5,122.0,43.32,31.0
2016,8,19,18,30,232.0,45.0,1.6,26.0,75.0,34.76,23.14
2016,8,19,18,45,116.0,27.0,1.7,26.0,42.0,21.22,8.41
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,8.58,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,24.0,3.5,3.34,0.0
2016,8,20,6,30,0.0,7.0,1.9,24.0,7.0,6.48,0.0
2016,8,20,6,45,0.0,15.0,2.0,24.0,15.0,13.89,5.55
2016,8,20,7,0,0.0,23.0,2.1,24.0,23.0,21.32,11.87
2016,8,20,7,15,0.0,32.5,2.15,24.0,32.5,30.16,19.31
2016,8,20,7,30,0.0,42.0,2.2,24.0,42.0,39.0,26.65
2016,8,20,7,45,0.0,55.0,2.3,24.5,55.0,51.12,36.49
2016,8,20,8,0,0.0,68.0,2.4,25.0,68.0,63.26,46.17
2016,8,20,8,15,0.0,57.0,2.5,25.0,57.0,53.0,37.66
2016,8,20,8,30,0.0,46.0,2.6,25.0,46.0,42.77,29.22
2016,8,20,8,45,0.0,68.5,2.75,25.5,68.5,63.77,45.94
2016,8,20,9,0,0.0,91.0,2.9,26.0,91.0,84.82,62.43
2016,8,20,9,15,0.0,108.5,2.9,26.0,108.5,101.62,75.49
2016,8,20,9,30,0.0,126.0,2.9,26.0,126.0,118.51,88.5
2016,8,20,9,45,1.0,141.5,2.95,26.0,142.5,134.39,100.68
