Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,9,30,761.0,116.0,3.4,26.0,627.0,825.53,624.53
2016,8,30,9,45,778.0,118.0,3.5,26.5,669.5,863.99,647.33
2016,8,30,10,0,795.0,120.0,3.6,27.0,712.0,900.22,669.41
2016,8,30,10,15,805.5,122.0,3.65,27.0,748.0,927.7,686.55
2016,8,30,10,30,816.0,124.0,3.7,27.0,784.0,943.64,696.07
2016,8,30,10,45,463.5,272.5,3.75,27.5,650.5,771.77,573.58
2016,8,30,11,0,111.0,421.0,3.8,28.0,517.0,540.05,399.52
2016,8,30,11,15,57.5,291.0,3.8,28.0,341.0,347.61,260.35
2016,8,30,11,30,4.0,161.0,3.8,28.0,165.0,155.94,115.23
2016,8,30,11,45,50.0,307.0,3.85,28.5,353.5,353.77,264.69
2016,8,30,12,0,96.0,453.0,3.9,29.0,542.0,547.28,402.94
2016,8,30,12,15,52.0,321.5,3.9,29.0,370.0,366.48,272.04
2016,8,30,12,30,8.0,190.0,3.9,29.0,198.0,186.83,138.04
2016,8,30,12,45,81.5,329.5,3.95,29.0,405.5,405.16,302.27
2016,8,30,13,0,155.0,469.0,4.0,29.0,613.0,605.41,445.03
2016,8,30,13,15,81.5,329.0,3.95,29.0,405.0,388.59,288.94
2016,8,30,13,30,8.0,189.0,3.9,29.0,197.0,184.04,136.04
2016,8,30,13,45,11.5,232.5,3.9,29.0,243.0,227.17,169.01
2016,8,30,14,0,15.0,276.0,3.9,29.0,289.0,269.61,200.82
2016,8,30,14,15,139.0,334.0,3.8,28.5,448.5,418.39,313.98
2016,8,30,14,30,263.0,392.0,3.7,28.0,608.0,549.07,409.94
2016,8,30,14,45,227.0,378.5,3.65,28.0,559.0,495.52,370.33
2016,8,30,15,0,191.0,365.0,3.6,28.0,510.0,446.31,334.31
2016,8,30,15,15,266.0,329.0,3.45,28.0,518.5,440.73,330.81
2016,8,30,15,30,341.0,293.0,3.3,28.0,527.0,427.35,320.37
2016,8,30,15,45,421.5,245.5,3.2,28.0,514.5,396.68,295.99
2016,8,30,16,0,502.0,198.0,3.1,28.0,502.0,357.62,263.53
2016,8,30,16,15,492.5,182.0,2.85,27.5,457.5,307.23,222.6
2016,8,30,16,30,483.0,166.0,2.6,27.0,413.0,257.66,181.75
2016,8,30,16,45,289.0,167.5,2.4,27.0,310.5,192.04,135.63
2016,8,30,17,0,95.0,169.0,2.2,27.0,208.0,154.32,114.09
2016,8,30,17,15,83.5,144.5,1.95,26.5,175.5,125.16,92.89
2016,8,30,17,30,72.0,120.0,1.7,26.0,143.0,98.52,78.21
2016,8,30,17,45,56.0,96.0,1.45,26.0,111.5,80.04,62.54
2016,8,30,18,0,40.0,72.0,1.2,26.0,80.0,61.15,46.18
2016,8,30,18,15,20.0,49.0,1.15,25.5,53.0,42.53,29.86
2016,8,30,18,30,0.0,26.0,1.1,25.0,26.0,23.75,12.02
2016,8,30,18,45,0.0,13.0,1.05,25.0,13.0,12.39,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,9.5,1.95,23.0,9.5,9.05,0.0
2016,8,31,6,30,0.0,19.0,2.1,23.0,19.0,17.9,2.78
2016,8,31,6,45,35.0,42.0,2.3,23.5,48.5,59.8,41.28
2016,8,31,7,0,70.0,65.0,2.5,24.0,78.0,108.08,81.73
2016,8,31,7,15,97.5,89.5,2.45,24.0,114.0,152.34,118.97
2016,8,31,7,30,125.0,114.0,2.4,24.0,150.0,199.08,157.64
2016,8,31,7,45,154.5,135.5,2.35,24.5,189.5,245.77,195.13
2016,8,31,8,0,184.0,157.0,2.3,25.0,229.0,295.15,233.7
2016,8,31,8,15,115.0,176.0,2.35,25.5,223.5,275.14,215.81
2016,8,31,8,30,46.0,195.0,2.4,26.0,218.0,237.68,184.13
2016,8,31,8,45,51.5,220.0,2.5,26.5,248.0,269.68,208.01
2016,8,31,9,0,57.0,245.0,2.6,27.0,278.0,301.87,231.43
2016,8,31,9,15,185.0,267.5,2.65,27.5,389.0,449.2,343.46
2016,8,31,9,30,313.0,290.0,2.7,28.0,500.0,605.51,456.43
2016,8,31,9,45,183.5,307.0,2.75,28.5,432.0,498.73,374.52
2016,8,31,10,0,54.0,324.0,2.8,29.0,364.0,384.08,286.56
2016,8,31,10,15,53.0,339.5,2.8,29.0,380.5,398.95,297.1
2016,8,31,10,30,52.0,355.0,2.8,29.0,397.0,413.5,306.9
2016,8,31,10,45,181.0,379.0,2.85,29.0,533.5,579.51,428.45
2016,8,31,11,0,310.0,403.0,2.9,29.0,670.0,746.54,544.75
2016,8,31,11,15,318.0,412.5,2.9,29.0,692.0,762.76,553.96
2016,8,31,11,30,326.0,422.0,2.9,29.0,714.0,777.32,563.13
2016,8,31,11,45,558.0,297.5,2.9,29.5,806.0,885.99,640.96
2016,8,31,12,0,790.0,173.0,2.9,30.0,898.0,977.27,700.42
2016,8,31,12,15,556.0,308.0,2.9,30.0,820.0,875.93,630.58
2016,8,31,12,30,322.0,443.0,2.9,30.0,742.0,764.58,550.06
2016,8,31,12,45,557.5,307.5,2.95,30.0,821.5,847.93,613.89
2016,8,31,13,0,793.0,172.0,3.0,30.0,901.0,910.01,657.9
2016,8,31,13,15,790.0,171.5,3.0,30.0,889.5,881.77,639.18
2016,8,31,13,30,787.0,171.0,3.0,30.0,878.0,850.82,619.37
2016,8,31,13,45,781.0,169.5,3.0,30.0,858.0,813.89,595.51
2016,8,31,14,0,775.0,168.0,3.0,30.0,838.0,774.81,570.07
2016,8,31,14,15,530.5,276.5,2.95,30.0,728.5,659.78,486.29
2016,8,31,14,30,286.0,385.0,2.9,30.0,619.0,558.49,410.74
2016,8,31,14,45,513.0,270.0,2.85,30.0,666.5,584.56,433.52
2016,8,31,15,0,740.0,155.0,2.8,30.0,714.0,586.53,436.81
2016,8,31,15,15,725.0,151.5,2.7,30.0,673.5,532.97,396.23
2016,8,31,15,30,710.0,148.0,2.6,30.0,633.0,479.51,354.99
2016,8,31,15,45,692.0,142.0,2.55,30.0,587.0,422.91,310.5
2016,8,31,16,0,674.0,136.0,2.5,30.0,541.0,367.32,265.59
2016,8,31,16,15,648.0,130.5,2.35,29.5,491.0,310.94,219.64
2016,8,31,16,30,622.0,125.0,2.2,29.0,441.0,257.06,175.11
2016,8,31,16,45,589.0,117.0,2.05,29.0,388.5,202.49,130.69
2016,8,31,17,0,556.0,109.0,1.9,29.0,336.0,151.84,92.07
2016,8,31,17,15,507.5,99.5,1.7,28.5,282.5,102.9,61.47
2016,8,31,17,30,459.0,90.0,1.5,28.0,229.0,64.44,49.04
2016,8,31,17,45,393.5,77.0,1.3,27.5,178.5,56.55,42.41
2016,8,31,18,0,328.0,64.0,1.1,27.0,128.0,48.22,35.12
2016,8,31,18,15,233.0,47.0,1.05,26.5,84.5,36.2,24.41
2016,8,31,18,30,138.0,30.0,1.0,26.0,41.0,23.59,11.19
2016,8,31,18,45,69.0,15.0,0.95,26.0,20.5,14.3,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,53.0,11.0,1.6,22.5,14.0,24.26,0.0
2016,9,1,6,30,106.0,22.0,1.9,23.0,28.0,70.46,22.86
2016,9,1,6,45,201.0,40.5,2.25,23.5,69.0,140.06,101.77
2016,9,1,7,0,296.0,59.0,2.6,24.0,110.0,213.8,164.65
2016,9,1,7,15,368.0,72.5,2.5,24.5,160.0,280.87,221.16
2016,9,1,7,30,440.0,86.0,2.4,25.0,210.0,355.55,281.94
2016,9,1,7,45,491.0,96.0,2.35,25.5,263.0,420.35,333.0
2016,9,1,8,0,542.0,106.0,2.3,26.0,316.0,494.23,388.79
2016,9,1,8,15,579.0,113.5,2.3,26.5,369.5,554.93,432.96
2016,9,1,8,30,616.0,121.0,2.3,27.0,423.0,617.16,476.78
2016,9,1,8,45,646.0,126.0,2.35,28.0,474.0,672.16,513.06
2016,9,1,9,0,676.0,131.0,2.4,29.0,525.0,727.26,547.63
2016,9,1,9,15,696.5,136.0,2.4,29.0,572.0,773.91,577.53
2016,9,1,9,30,717.0,141.0,2.4,29.0,619.0,819.27,606.18
2016,9,1,9,45,735.5,143.0,2.4,29.5,662.0,857.72,628.64
2016,9,1,10,0,754.0,145.0,2.4,30.0,705.0,889.55,646.52
2016,9,1,10,15,765.5,148.0,2.4,30.0,740.5,918.09,663.49
2016,9,1,10,30,777.0,151.0,2.4,30.0,776.0,943.79,678.61
2016,9,1,10,45,492.0,287.5,2.45,30.5,689.0,816.46,589.83
2016,9,1,11,0,207.0,424.0,2.5,31.0,602.0,653.17,471.27
2016,9,1,11,15,507.0,290.5,2.5,31.0,739.5,835.84,603.04
2016,9,1,11,30,807.0,157.0,2.5,31.0,877.0,992.07,704.94
2016,9,1,11,45,806.5,160.5,2.55,31.0,889.5,989.56,701.87
2016,9,1,12,0,806.0,164.0,2.6,31.0,902.0,983.52,698.19
2016,9,1,12,15,807.0,164.5,2.6,31.0,906.5,972.4,691.0
2016,9,1,12,30,808.0,165.0,2.6,31.0,911.0,957.89,681.8
2016,9,1,12,45,806.5,165.0,2.65,31.0,907.0,937.21,669.2
2016,9,1,13,0,805.0,165.0,2.7,31.0,903.0,913.41,654.65
2016,9,1,13,15,623.5,268.5,2.7,31.0,836.0,830.89,599.36
2016,9,1,13,30,442.0,372.0,2.7,31.0,769.0,749.0,540.41
2016,9,1,13,45,612.0,268.0,2.7,31.0,803.0,770.11,559.93
2016,9,1,14,0,782.0,164.0,2.7,31.0,837.0,775.48,567.03
2016,9,1,14,15,544.0,271.0,2.65,31.0,732.0,663.98,486.29
2016,9,1,14,30,306.0,378.0,2.6,31.0,627.0,565.73,413.63
2016,9,1,14,45,376.0,334.5,2.6,31.0,627.0,552.33,406.03
2016,9,1,15,0,446.0,291.0,2.6,31.0,627.0,532.22,392.47
2016,9,1,15,15,255.0,294.5,2.5,30.5,484.0,404.0,299.42
2016,9,1,15,30,64.0,298.0,2.4,30.0,341.0,298.82,222.28
2016,9,1,15,45,34.0,237.5,2.35,30.0,260.5,227.94,170.11
2016,9,1,16,0,4.0,177.0,2.3,30.0,180.0,163.3,121.82
2016,9,1,16,15,3.0,166.0,2.15,29.5,168.0,152.11,113.94
2016,9,1,16,30,2.0,155.0,2.0,29.0,156.0,141.0,105.96
2016,9,1,16,45,1.0,136.5,1.9,29.0,137.0,123.64,92.8
2016,9,1,17,0,0.0,118.0,1.8,29.0,118.0,106.53,79.7
2016,9,1,17,15,0.0,98.5,1.6,28.5,98.5,88.92,66.09
2016,9,1,17,30,0.0,79.0,1.4,28.0,79.0,71.58,55.06
2016,9,1,17,45,0.0,61.0,1.25,27.5,61.0,55.82,41.77
2016,9,1,18,0,0.0,43.0,1.1,27.0,43.0,39.87,28.06
2016,9,1,18,15,0.0,27.5,1.05,26.5,27.5,25.53,15.52
2016,9,1,18,30,0.0,12.0,1.0,26.0,12.0,11.12,1.88
2016,9,1,18,45,0.0,6.0,1.0,26.0,6.0,5.72,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.5,1.75,22.0,4.5,4.29,0.0
2016,9,2,6,30,0.0,9.0,1.9,22.0,9.0,8.33,0.0
2016,9,2,6,45,0.0,28.0,2.1,22.5,28.0,26.01,14.96
2016,9,2,7,0,0.0,47.0,2.3,23.0,47.0,45.2,31.28
2016,9,2,7,15,0.0,70.5,2.3,23.5,70.5,69.18,51.29
2016,9,2,7,30,0.0,94.0,2.3,24.0,94.0,92.81,70.67
2016,9,2,7,45,59.0,126.0,2.3,24.5,148.5,168.71,132.72
2016,9,2,8,0,118.0,158.0,2.3,25.0,203.0,254.1,200.71
2016,9,2,8,15,184.0,179.5,2.2,25.0,263.0,328.22,258.79
2016,9,2,8,30,250.0,201.0,2.1,25.0,323.0,419.28,327.96
2016,9,2,8,45,195.5,230.5,2.05,25.5,332.5,407.17,315.52
2016,9,2,9,0,141.0,260.0,2.0,26.0,342.0,401.14,307.79
2016,9,2,9,15,107.0,277.5,1.9,26.5,343.0,381.58,290.74
2016,9,2,9,30,73.0,295.0,1.8,27.0,344.0,371.54,280.69
2016,9,2,9,45,94.5,322.5,1.7,27.5,390.0,421.53,316.11
2016,9,2,10,0,116.0,350.0,1.6,28.0,436.0,485.67,360.2
2016,9,2,10,15,109.5,367.5,1.5,28.0,451.5,484.85,357.88
2016,9,2,10,30,103.0,385.0,1.4,28.0,467.0,496.85,364.86
2016,9,2,10,45,60.0,337.0,1.35,28.5,386.0,401.07,295.01
2016,9,2,11,0,17.0,289.0,1.3,29.0,305.0,295.0,217.03
2016,9,2,11,15,36.5,347.5,1.3,29.0,380.5,385.75,282.91
2016,9,2,11,30,56.0,406.0,1.3,29.0,456.0,464.87,337.96
2016,9,2,11,45,114.5,435.0,1.3,29.5,539.0,562.98,405.34
2016,9,2,12,0,173.0,464.0,1.3,30.0,622.0,646.63,460.82
2016,9,2,12,15,180.0,466.5,1.35,30.0,631.5,649.96,462.65
2016,9,2,12,30,187.0,469.0,1.4,30.0,641.0,652.13,464.47
2016,9,2,12,45,433.0,358.5,1.45,30.0,755.0,780.52,556.36
2016,9,2,13,0,679.0,248.0,1.5,30.0,869.0,883.38,627.92
2016,9,2,13,15,457.5,346.5,1.5,30.0,763.0,757.66,540.34
2016,9,2,13,30,236.0,445.0,1.5,30.0,657.0,633.28,453.36
2016,9,2,13,45,455.0,337.5,1.55,30.0,733.0,705.96,509.15
2016,9,2,14,0,674.0,230.0,1.6,30.0,809.0,754.2,545.87
2016,9,2,14,15,664.5,226.5,1.65,30.0,781.5,711.53,517.06
2016,9,2,14,30,655.0,223.0,1.7,30.0,754.0,667.78,487.68
2016,9,2,14,45,670.5,202.5,1.8,30.0,725.0,623.71,458.14
2016,9,2,15,0,686.0,182.0,1.9,30.0,696.0,576.65,425.41
2016,9,2,15,15,669.5,177.5,1.95,29.5,655.0,523.89,387.61
2016,9,2,15,30,653.0,173.0,2.0,29.0,614.0,471.56,348.81
2016,9,2,15,45,473.5,212.0,2.05,29.0,520.0,387.7,285.98
2016,9,2,16,0,294.0,251.0,2.1,29.0,426.0,324.55,239.28
2016,9,2,16,15,430.5,196.0,2.05,28.5,425.5,296.65,214.17
2016,9,2,16,30,567.0,141.0,2.0,28.0,425.0,254.7,175.35
2016,9,2,16,45,533.5,131.0,1.95,28.0,373.0,201.04,132.09
2016,9,2,17,0,500.0,121.0,1.9,28.0,321.0,151.84,94.98
2016,9,2,17,15,450.5,109.5,1.75,27.5,268.5,104.68,65.79
2016,9,2,17,30,401.0,98.0,1.6,27.0,216.0,70.61,54.46
2016,9,2,17,45,331.5,83.0,1.5,27.0,166.0,61.35,46.52
2016,9,2,18,0,262.0,68.0,1.4,27.0,116.0,51.58,37.84
2016,9,2,18,15,177.0,47.0,1.3,26.5,74.5,37.92,25.62
2016,9,2,18,30,92.0,26.0,1.2,26.0,33.0,21.49,7.82
2016,9,2,18,45,46.0,13.0,1.2,25.5,16.5,12.39,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.0,1.75,21.5,12.5,19.71,0.0
2016,9,3,6,30,78.0,20.0,1.9,22.0,25.0,53.23,9.72
2016,9,3,6,45,173.5,40.0,2.05,22.5,65.0,129.86,94.09
2016,9,3,7,0,269.0,60.0,2.2,23.0,105.0,204.03,157.38
2016,9,3,7,15,341.5,74.5,2.2,23.5,155.0,270.99,213.91
2016,9,3,7,30,414.0,89.0,2.2,24.0,205.0,345.66,274.94
2016,9,3,7,45,471.5,98.5,2.25,25.0,258.5,412.39,327.27
2016,9,3,8,0,529.0,108.0,2.3,26.0,312.0,488.57,384.54
2016,9,3,8,15,416.5,150.0,2.25,26.0,325.5,478.64,374.55
2016,9,3,8,30,304.0,192.0,2.2,26.0,339.0,449.29,349.77
2016,9,3,8,45,267.5,223.0,2.15,26.5,363.5,467.34,360.5
2016,9,3,9,0,231.0,254.0,2.1,27.0,388.0,468.78,358.64
2016,9,3,9,15,189.5,281.0,2.0,27.5,397.5,469.52,355.87
2016,9,3,9,30,148.0,308.0,1.9,28.0,407.0,466.58,350.37
2016,9,3,9,45,451.0,226.0,1.85,28.5,554.0,682.85,508.92
2016,9,3,10,0,754.0,144.0,1.8,29.0,701.0,888.69,644.94
2016,9,3,10,15,511.5,261.5,1.8,29.0,648.0,797.33,578.87
2016,9,3,10,30,269.0,379.0,1.8,29.0,595.0,680.64,493.5
2016,9,3,10,45,294.0,388.5,1.8,29.5,632.0,716.23,517.03
2016,9,3,11,0,319.0,398.0,1.8,30.0,669.0,750.84,538.35
2016,9,3,11,15,174.0,375.5,1.8,30.0,524.0,566.47,410.83
2016,9,3,11,30,29.0,353.0,1.8,30.0,379.0,382.35,278.63
2016,9,3,11,45,17.0,257.0,1.85,30.0,272.5,261.76,192.43
2016,9,3,12,0,5.0,161.0,1.9,30.0,166.0,156.7,114.51
2016,9,3,12,15,20.5,274.5,1.95,30.0,294.0,288.74,212.93
2016,9,3,12,30,36.0,388.0,2.0,30.0,422.0,415.7,303.62
2016,9,3,12,45,255.5,383.5,2.05,30.5,617.5,630.9,458.05
2016,9,3,13,0,475.0,379.0,2.1,31.0,813.0,822.75,587.32
2016,9,3,13,15,604.0,292.0,2.15,31.0,835.5,834.71,597.88
2016,9,3,13,30,733.0,205.0,2.2,31.0,858.0,837.82,603.48
2016,9,3,13,45,730.0,201.0,2.25,31.0,838.5,801.63,580.51
2016,9,3,14,0,727.0,197.0,2.3,31.0,819.0,763.29,555.48
2016,9,3,14,15,509.5,287.5,2.35,31.0,716.5,652.43,476.42
2016,9,3,14,30,292.0,378.0,2.4,31.0,614.0,555.38,405.72
2016,9,3,14,45,296.0,358.5,2.5,31.0,588.5,521.46,382.97
2016,9,3,15,0,300.0,339.0,2.6,31.0,563.0,486.74,358.74
2016,9,3,15,15,481.5,253.5,2.65,30.5,588.0,488.61,362.1
2016,9,3,15,30,663.0,168.0,2.7,30.0,613.0,470.59,348.63
2016,9,3,15,45,646.0,160.0,2.8,30.0,568.0,415.08,305.11
2016,9,3,16,0,629.0,152.0,2.9,30.0,523.0,360.6,261.3
2016,9,3,16,15,601.0,145.0,2.9,29.5,472.5,304.96,216.23
2016,9,3,16,30,573.0,138.0,2.9,29.0,422.0,252.2,172.96
2016,9,3,16,45,534.0,129.5,2.9,29.0,369.5,198.54,129.9
2016,9,3,17,0,495.0,121.0,2.9,29.0,317.0,149.92,93.6
2016,9,3,17,15,445.0,109.5,2.7,28.5,264.5,103.13,64.98
2016,9,3,17,30,395.0,98.0,2.5,28.0,212.0,70.79,54.41
2016,9,3,17,45,320.0,83.0,2.35,27.5,162.0,61.5,46.53
2016,9,3,18,0,245.0,68.0,2.2,27.0,112.0,53.75,39.59
2016,9,3,18,15,162.0,46.0,2.2,26.5,71.0,37.12,24.83
2016,9,3,18,30,79.0,24.0,2.2,26.0,30.0,19.9,5.43
2016,9,3,18,45,39.5,12.0,2.2,26.0,15.0,11.44,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,11.0,15.98,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,22.0,43.8,3.74
2016,9,4,6,45,136.0,41.5,1.3,23.5,61.0,110.93,79.24
2016,9,4,7,0,219.0,64.0,1.5,24.0,100.0,180.28,137.99
2016,9,4,7,15,287.5,81.5,1.75,24.5,149.0,253.09,198.53
2016,9,4,7,30,356.0,99.0,2.0,25.0,198.0,326.03,257.95
2016,9,4,7,45,410.0,112.0,2.25,25.5,250.0,391.69,310.12
2016,9,4,8,0,464.0,125.0,2.5,26.0,302.0,461.96,364.23
2016,9,4,8,15,503.0,135.0,2.65,26.5,354.5,522.3,409.03
2016,9,4,8,30,542.0,145.0,2.8,27.0,407.0,584.77,454.16
2016,9,4,8,45,572.5,152.5,2.95,27.5,457.5,644.49,495.96
2016,9,4,9,0,603.0,160.0,3.1,28.0,508.0,700.16,534.05
2016,9,4,9,15,421.0,230.5,3.1,28.0,483.5,637.33,483.43
2016,9,4,9,30,239.0,301.0,3.1,28.0,459.0,540.09,408.28
2016,9,4,9,45,462.0,241.0,3.1,28.5,572.5,709.74,532.89
2016,9,4,10,0,685.0,181.0,3.1,29.0,686.0,869.97,642.5
2016,9,4,10,15,698.0,185.0,3.1,29.0,721.5,899.42,659.56
2016,9,4,10,30,711.0,189.0,3.1,29.0,757.0,926.27,675.87
2016,9,4,10,45,723.0,190.5,3.1,29.5,786.5,946.59,686.55
2016,9,4,11,0,735.0,192.0,3.1,30.0,816.0,963.91,695.35
2016,9,4,11,15,741.5,194.0,3.1,30.0,837.0,973.08,700.37
2016,9,4,11,30,748.0,196.0,3.1,30.0,858.0,978.93,703.45
2016,9,4,11,45,501.5,323.5,3.1,30.5,770.0,856.02,617.02
2016,9,4,12,0,255.0,451.0,3.1,31.0,682.0,725.39,521.59
2016,9,4,12,15,218.5,458.5,3.1,31.0,657.5,679.58,490.43
2016,9,4,12,30,182.0,466.0,3.1,31.0,633.0,644.47,465.61
2016,9,4,12,45,484.5,322.0,3.1,31.0,763.0,792.41,575.03
2016,9,4,13,0,787.0,178.0,3.1,31.0,893.0,907.47,655.06
2016,9,4,13,15,537.5,304.0,3.15,31.0,789.5,786.62,570.72
2016,9,4,13,30,288.0,430.0,3.2,31.0,686.0,668.05,484.5
2016,9,4,13,45,532.0,298.5,3.25,31.0,757.5,731.08,535.18
2016,9,4,14,0,776.0,167.0,3.3,31.0,829.0,770.37,567.18
2016,9,4,14,15,767.5,164.5,3.3,31.0,800.5,726.21,536.53
2016,9,4,14,30,759.0,162.0,3.3,31.0,772.0,680.53,504.44
2016,9,4,14,45,736.5,164.5,3.35,31.0,734.5,628.53,467.18
2016,9,4,15,0,714.0,167.0,3.4,31.0,697.0,576.9,429.31
2016,9,4,15,15,697.5,163.0,3.4,30.5,655.5,523.16,389.75
2016,9,4,15,30,681.0,159.0,3.4,30.0,614.0,469.78,349.2
2016,9,4,15,45,663.5,151.5,3.4,30.0,568.0,413.51,304.65
2016,9,4,16,0,646.0,144.0,3.4,30.0,522.0,358.29,259.75
2016,9,4,16,15,617.5,137.5,3.3,29.5,471.5,301.95,213.73
2016,9,4,16,30,589.0,131.0,3.2,29.0,421.0,248.52,169.64
2016,9,4,16,45,554.5,121.5,3.1,29.0,368.5,194.61,126.03
2016,9,4,17,0,520.0,112.0,3.0,29.0,316.0,144.29,88.3
2016,9,4,17,15,468.0,101.5,2.75,28.5,263.0,96.84,59.84
2016,9,4,17,30,416.0,91.0,2.5,28.0,210.0,65.76,50.17
2016,9,4,17,45,345.5,76.5,2.25,27.5,160.5,56.69,42.45
2016,9,4,18,0,275.0,62.0,2.0,27.0,111.0,47.13,34.01
2016,9,4,18,15,180.0,42.5,2.0,26.5,70.0,32.97,21.32
2016,9,4,18,30,85.0,23.0,2.0,26.0,29.0,19.09,3.12
2016,9,4,18,45,42.5,11.5,2.0,26.0,14.5,10.96,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,66.5,10.0,2.05,22.0,13.5,26.95,0.0
2016,9,5,6,30,133.0,20.0,2.3,22.0,27.0,75.8,3.86
2016,9,5,6,45,260.5,33.0,2.55,22.5,69.0,155.93,112.57
2016,9,5,7,0,388.0,46.0,2.8,23.0,111.0,241.81,186.62
2016,9,5,7,15,466.5,55.0,3.0,23.5,162.5,313.39,247.96
2016,9,5,7,30,545.0,64.0,3.2,24.0,214.0,392.78,313.68
2016,9,5,7,45,272.5,89.5,3.4,24.5,164.5,282.52,226.37
2016,9,5,8,0,0.0,115.0,3.6,25.0,115.0,111.45,85.1
2016,9,5,8,15,53.0,160.0,3.65,25.5,185.5,204.13,160.05
2016,9,5,8,30,106.0,205.0,3.7,26.0,256.0,295.53,231.63
2016,9,5,8,45,84.5,224.0,3.8,26.5,268.0,301.67,234.36
2016,9,5,9,0,63.0,243.0,3.9,27.0,280.0,305.89,235.69
2016,9,5,9,15,39.0,235.0,3.9,27.5,258.5,275.68,210.83
2016,9,5,9,30,15.0,227.0,3.9,28.0,237.0,233.87,177.25
2016,9,5,9,45,94.5,289.0,3.95,28.5,358.0,384.78,292.45
2016,9,5,10,0,174.0,351.0,4.0,29.0,479.0,542.5,407.26
2016,9,5,10,15,114.5,352.0,4.0,29.0,438.5,487.06,364.13
2016,9,5,10,30,55.0,353.0,4.0,29.0,398.0,415.44,309.85
2016,9,5,10,45,95.0,386.0,4.0,29.5,466.0,489.37,363.53
2016,9,5,11,0,135.0,419.0,4.0,30.0,534.0,576.75,424.78
2016,9,5,11,15,203.0,425.0,4.0,30.0,602.0,648.82,476.27
2016,9,5,11,30,271.0,431.0,4.0,30.0,670.0,732.37,534.53
2016,9,5,11,45,287.0,434.0,4.05,30.0,691.0,746.26,543.69
2016,9,5,12,0,303.0,437.0,4.1,30.0,712.0,758.44,552.12
2016,9,5,12,15,264.0,448.5,4.1,30.0,689.0,723.79,527.05
2016,9,5,12,30,225.0,460.0,4.1,30.0,666.0,679.66,495.8
2016,9,5,12,45,546.0,290.5,4.15,30.5,786.0,818.25,599.8
2016,9,5,13,0,867.0,121.0,4.2,31.0,906.0,916.87,667.24
2016,9,5,13,15,863.5,120.5,4.2,30.5,893.5,886.93,648.3
2016,9,5,13,30,860.0,120.0,4.2,30.0,881.0,854.07,628.13
2016,9,5,13,45,850.0,121.5,4.2,30.0,859.0,815.06,602.41
2016,9,5,14,0,840.0,123.0,4.2,30.0,837.0,773.9,575.08
2016,9,5,14,15,547.5,253.0,4.15,30.0,712.0,646.71,481.96
2016,9,5,14,30,255.0,383.0,4.1,30.0,587.0,533.84,395.87
2016,9,5,14,45,181.0,365.5,4.1,30.0,507.0,452.8,337.11
2016,9,5,15,0,107.0,348.0,4.1,30.0,427.0,380.5,283.86
2016,9,5,15,15,77.0,313.5,4.05,29.5,368.5,325.32,243.82
2016,9,5,15,30,47.0,279.0,4.0,29.0,310.0,273.89,206.05
2016,9,5,15,45,27.0,232.0,3.95,29.0,249.5,219.94,165.64
2016,9,5,16,0,7.0,185.0,3.9,29.0,189.0,171.19,128.86
2016,9,5,16,15,27.0,190.0,3.75,28.5,203.5,176.6,133.26
2016,9,5,16,30,47.0,195.0,3.6,28.0,218.0,180.59,136.16
2016,9,5,16,45,43.5,171.5,3.5,28.0,191.0,155.08,116.48
2016,9,5,17,0,40.0,148.0,3.4,28.0,164.0,130.29,97.44
2016,9,5,17,15,274.5,110.0,3.15,27.5,190.0,98.07,66.68
2016,9,5,17,30,509.0,72.0,2.9,27.0,216.0,51.46,38.27
2016,9,5,17,45,432.5,62.0,2.7,27.0,164.5,46.13,33.6
2016,9,5,18,0,356.0,52.0,2.5,27.0,113.0,39.47,27.54
2016,9,5,18,15,235.0,37.5,2.5,26.5,71.5,29.08,18.01
2016,9,5,18,30,114.0,23.0,2.5,26.0,30.0,18.22,0.22
2016,9,5,18,45,57.0,11.5,2.55,26.0,15.0,10.96,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,11.44,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,25.8,0.0
2016,9,6,6,45,155.0,38.5,2.65,23.5,64.0,114.53,81.38
2016,9,6,7,0,310.0,53.0,2.8,24.0,104.0,214.27,164.63
2016,9,6,7,15,391.5,64.5,2.95,24.5,154.5,284.42,224.17
2016,9,6,7,30,473.0,76.0,3.1,25.0,205.0,367.17,292.06
2016,9,6,7,45,535.5,81.5,3.3,25.5,259.5,436.7,347.8
2016,9,6,8,0,598.0,87.0,3.5,26.0,314.0,510.95,405.33
2016,9,6,8,15,635.5,93.0,3.65,26.5,368.0,572.61,451.31
2016,9,6,8,30,673.0,99.0,3.8,27.0,422.0,635.76,496.6
2016,9,6,8,45,417.0,178.0,3.95,27.5,385.5,546.72,424.52
2016,9,6,9,0,161.0,257.0,4.1,28.0,349.0,415.54,319.47
2016,9,6,9,15,101.5,263.5,4.1,28.0,323.5,361.96,277.37
2016,9,6,9,30,42.0,270.0,4.1,28.0,298.0,316.73,240.75
2016,9,6,9,45,68.5,305.5,4.15,28.5,354.0,379.58,287.43
2016,9,6,10,0,95.0,341.0,4.2,29.0,410.0,443.33,333.52
2016,9,6,10,15,473.5,223.0,4.2,29.0,596.0,718.82,541.59
2016,9,6,10,30,852.0,105.0,4.2,29.0,782.0,957.67,704.75
2016,9,6,10,45,440.0,219.0,4.2,29.5,569.5,690.82,516.26
2016,9,6,11,0,28.0,333.0,4.2,30.0,357.0,364.2,269.28
2016,9,6,11,15,141.0,383.0,4.2,30.0,507.5,541.86,401.42
2016,9,6,11,30,254.0,433.0,4.2,30.0,658.0,717.59,525.18
2016,9,6,11,45,568.5,271.0,4.25,30.0,782.0,870.65,638.34
2016,9,6,12,0,883.0,109.0,4.3,30.0,906.0,991.66,719.55
2016,9,6,12,15,883.5,109.5,4.3,30.0,910.5,979.65,710.62
2016,9,6,12,30,884.0,110.0,4.3,30.0,915.0,964.04,700.38
2016,9,6,12,45,487.0,275.5,4.3,30.5,719.0,747.48,550.08
2016,9,6,13,0,90.0,441.0,4.3,31.0,523.0,511.48,373.65
2016,9,6,13,15,58.0,391.5,4.3,31.0,444.5,428.97,315.3
2016,9,6,13,30,26.0,342.0,4.3,31.0,366.0,349.46,257.47
2016,9,6,13,45,136.0,377.5,4.35,31.0,494.0,474.38,351.07
2016,9,6,14,0,246.0,413.0,4.4,31.0,622.0,583.59,430.31
2016,9,6,14,15,546.0,260.0,4.4,30.5,701.5,651.31,485.64
2016,9,6,14,30,846.0,107.0,4.4,30.0,781.0,684.7,515.27
2016,9,6,14,45,786.0,131.5,4.4,30.0,735.0,627.2,471.89
2016,9,6,15,0,726.0,156.0,4.4,30.0,689.0,571.03,429.25
2016,9,6,15,15,709.0,152.0,4.35,30.0,647.5,516.43,387.49
2016,9,6,15,30,692.0,148.0,4.3,30.0,606.0,462.22,344.94
2016,9,6,15,45,674.0,141.5,4.3,30.0,560.0,406.04,299.91
2016,9,6,16,0,656.0,135.0,4.3,30.0,514.0,350.95,254.6
2016,9,6,16,15,626.5,129.5,4.15,29.5,463.5,294.67,208.19
2016,9,6,16,30,597.0,124.0,4.0,29.0,413.0,241.4,163.93
2016,9,6,16,45,556.0,116.5,3.85,29.0,360.0,187.73,120.66
2016,9,6,17,0,515.0,109.0,3.7,29.0,307.0,138.52,84.33
2016,9,6,17,15,458.5,99.0,3.4,28.5,254.0,91.82,57.21
2016,9,6,17,30,402.0,89.0,3.1,28.0,201.0,64.58,49.18
2016,9,6,17,45,315.0,76.0,2.8,27.5,151.0,56.57,42.3
2016,9,6,18,0,228.0,63.0,2.5,27.0,101.0,50.02,36.29
2016,9,6,18,15,131.0,42.0,2.5,26.5,62.0,33.98,21.79
2016,9,6,18,30,34.0,21.0,2.5,26.0,23.0,18.15,0.0
2016,9,6,18,45,17.0,10.5,2.55,26.0,11.5,10.01,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.0,9.5,2.7,24.0,11.0,16.94,0.0
2016,9,7,6,30,60.0,19.0,2.8,24.0,22.0,46.16,0.0
2016,9,7,6,45,166.0,37.5,2.95,24.5,61.0,125.37,88.81
2016,9,7,7,0,272.0,56.0,3.1,25.0,100.0,201.86,154.35
2016,9,7,7,15,355.0,69.0,3.25,25.0,150.0,272.38,214.32
2016,9,7,7,30,438.0,82.0,3.4,25.0,200.0,351.84,280.22
2016,9,7,7,45,494.0,91.0,3.6,25.5,253.5,422.53,336.88
2016,9,7,8,0,550.0,100.0,3.8,26.0,307.0,494.75,392.92
2016,9,7,8,15,419.5,145.5,3.9,26.5,318.0,476.95,376.29
2016,9,7,8,30,289.0,191.0,4.0,27.0,329.0,438.35,343.36
2016,9,7,8,45,491.5,156.0,4.1,27.5,423.5,580.51,452.53
2016,9,7,9,0,694.0,121.0,4.2,28.0,518.0,732.17,561.95
2016,9,7,9,15,715.0,125.5,4.2,28.0,565.0,779.06,592.5
2016,9,7,9,30,736.0,130.0,4.2,28.0,612.0,824.61,622.32
2016,9,7,9,45,754.0,132.0,4.25,28.5,654.5,858.62,642.84
2016,9,7,10,0,772.0,134.0,4.3,29.0,697.0,894.8,664.71
2016,9,7,10,15,502.5,257.5,4.3,29.0,631.5,784.81,584.75
2016,9,7,10,30,233.0,381.0,4.3,29.0,566.0,634.87,471.56
2016,9,7,10,45,523.5,261.0,4.3,29.5,696.0,819.55,607.61
2016,9,7,11,0,814.0,141.0,4.3,30.0,826.0,981.32,715.45
2016,9,7,11,15,819.5,142.5,4.25,30.0,847.0,989.46,718.59
2016,9,7,11,30,825.0,144.0,4.2,30.0,868.0,994.03,720.62
2016,9,7,11,45,843.0,135.0,4.2,30.5,884.5,987.61,714.46
2016,9,7,12,0,861.0,126.0,4.2,31.0,901.0,986.8,712.2
2016,9,7,12,15,862.0,126.0,4.15,31.0,905.5,974.78,703.89
2016,9,7,12,30,863.0,126.0,4.1,31.0,910.0,959.24,693.48
2016,9,7,12,45,860.0,127.0,4.1,31.0,905.5,937.51,679.4
2016,9,7,13,0,857.0,128.0,4.1,31.0,901.0,912.57,663.3
2016,9,7,13,15,854.0,127.5,4.05,31.0,888.0,883.11,643.98
2016,9,7,13,30,851.0,127.0,4.0,31.0,875.0,850.74,622.72
2016,9,7,13,45,844.0,127.0,4.0,31.0,854.0,812.82,597.9
2016,9,7,14,0,837.0,127.0,4.0,31.0,833.0,772.6,571.37
2016,9,7,14,15,550.0,252.0,3.95,31.0,709.5,645.87,479.04
2016,9,7,14,30,263.0,377.0,3.9,31.0,586.0,533.24,393.78
2016,9,7,14,45,520.0,254.0,3.85,31.0,643.0,568.62,423.67
2016,9,7,15,0,777.0,131.0,3.8,31.0,700.0,577.42,431.74
2016,9,7,15,15,762.0,128.0,3.7,31.0,658.0,522.77,389.69
2016,9,7,15,30,747.0,125.0,3.6,31.0,616.0,468.16,346.84
2016,9,7,15,45,724.0,122.0,3.55,31.0,568.5,407.81,298.77
2016,9,7,16,0,701.0,119.0,3.5,31.0,521.0,351.22,252.33
2016,9,7,16,15,673.5,114.0,3.3,30.5,470.0,293.38,204.59
2016,9,7,16,30,646.0,109.0,3.1,30.0,419.0,238.2,158.68
2016,9,7,16,45,601.0,104.5,2.9,30.0,365.0,183.45,114.78
2016,9,7,17,0,556.0,100.0,2.7,30.0,311.0,134.16,78.98
2016,9,7,17,15,500.0,91.0,2.45,29.5,257.0,86.3,52.15
2016,9,7,17,30,444.0,82.0,2.2,29.0,203.0,59.58,44.75
2016,9,7,17,45,358.0,70.0,1.95,28.5,152.5,52.15,38.37
2016,9,7,18,0,272.0,58.0,1.7,28.0,102.0,44.38,31.38
2016,9,7,18,15,162.0,39.0,1.7,27.5,62.5,30.45,18.65
2016,9,7,18,30,52.0,20.0,1.7,27.0,23.0,16.63,0.0
2016,9,7,18,45,26.0,10.0,1.7,27.0,11.5,9.53,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,8.5,2.8,23.0,9.0,8.1,0.0
2016,9,8,6,30,15.0,17.0,3.1,23.0,18.0,22.39,0.0
2016,9,8,6,45,109.5,40.5,3.4,23.5,57.0,101.54,71.28
2016,9,8,7,0,204.0,64.0,3.7,24.0,96.0,175.67,134.6
2016,9,8,7,15,287.5,80.0,3.75,24.5,146.0,252.71,199.19
2016,9,8,7,30,371.0,96.0,3.8,25.0,196.0,332.16,264.56
2016,9,8,7,45,452.5,101.5,3.85,25.5,252.0,406.32,324.24
2016,9,8,8,0,534.0,107.0,3.9,26.0,308.0,492.18,390.91
2016,9,8,8,15,575.5,114.5,3.9,26.5,362.0,555.74,438.22
2016,9,8,8,30,617.0,122.0,3.9,27.0,416.0,621.14,485.45
2016,9,8,8,45,664.5,121.0,3.9,27.5,470.5,683.01,528.42
2016,9,8,9,0,712.0,120.0,3.9,28.0,525.0,746.04,570.29
2016,9,8,9,15,733.5,124.0,3.9,28.0,573.0,793.36,601.38
2016,9,8,9,30,755.0,128.0,3.9,28.0,621.0,835.06,628.27
2016,9,8,9,45,780.0,126.5,3.9,28.5,666.0,876.41,653.4
2016,9,8,10,0,805.0,125.0,3.9,29.0,711.0,915.8,676.88
2016,9,8,10,15,816.5,127.5,3.9,29.0,747.5,944.43,694.33
2016,9,8,10,30,828.0,130.0,3.9,29.0,784.0,970.02,709.82
2016,9,8,10,45,841.0,128.5,3.95,29.5,814.0,980.49,714.3
2016,9,8,11,0,854.0,127.0,4.0,30.0,844.0,996.64,722.72
2016,9,8,11,15,859.0,128.5,4.0,30.0,865.5,1004.51,726.94
2016,9,8,11,30,864.0,130.0,4.0,30.0,887.0,1008.73,728.98
2016,9,8,11,45,867.0,130.5,4.0,30.5,899.5,1006.22,725.38
2016,9,8,12,0,870.0,131.0,4.0,31.0,912.0,1000.05,719.6
2016,9,8,12,15,871.0,131.5,4.0,31.0,916.5,988.27,711.81
2016,9,8,12,30,872.0,132.0,4.0,31.0,921.0,972.92,701.86
2016,9,8,12,45,869.5,132.0,4.05,31.5,916.0,950.32,686.16
2016,9,8,13,0,867.0,132.0,4.1,32.0,911.0,924.47,668.47
2016,9,8,13,15,864.0,131.5,4.1,32.0,898.0,894.59,649.25
2016,9,8,13,30,861.0,131.0,4.1,32.0,885.0,861.76,628.06
2016,9,8,13,45,853.5,131.0,4.1,32.0,863.0,822.96,602.78
2016,9,8,14,0,846.0,131.0,4.1,32.0,841.0,781.85,575.8
2016,9,8,14,15,838.0,129.0,4.05,32.0,812.0,738.33,546.79
2016,9,8,14,30,830.0,127.0,4.0,32.0,783.0,690.28,512.81
2016,9,8,14,45,817.0,125.5,4.0,32.0,746.0,638.0,474.97
2016,9,8,15,0,804.0,124.0,4.0,32.0,709.0,584.9,435.59
2016,9,8,15,15,789.0,121.0,3.95,31.5,666.5,528.82,393.71
2016,9,8,15,30,774.0,118.0,3.9,31.0,624.0,472.71,350.43
2016,9,8,15,45,750.0,115.5,3.85,31.0,575.0,413.61,302.98
2016,9,8,16,0,726.0,113.0,3.8,31.0,526.0,353.02,253.32
2016,9,8,16,15,698.0,108.5,3.6,30.5,474.0,294.02,204.43
2016,9,8,16,30,670.0,104.0,3.4,30.0,422.0,237.7,157.42
2016,9,8,16,45,627.0,99.0,3.2,29.5,367.5,181.44,112.4
2016,9,8,17,0,584.0,94.0,3.0,29.0,313.0,130.33,75.41
2016,9,8,17,15,527.5,85.5,2.7,28.5,258.5,81.19,48.37
2016,9,8,17,30,471.0,77.0,2.4,28.0,204.0,56.68,42.49
2016,9,8,17,45,381.0,66.0,2.15,27.5,152.5,49.25,36.07
2016,9,8,18,0,291.0,55.0,1.9,27.0,101.0,42.14,29.6
2016,9,8,18,15,171.5,37.0,1.85,26.5,61.0,28.93,17.27
2016,9,8,18,30,52.0,19.0,1.8,26.0,21.0,15.81,0.0
2016,9,8,18,45,26.0,9.5,1.8,25.5,10.5,9.05,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,8.0,7.15,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,16.0,17.87,0.0
2016,9,9,6,45,84.5,40.5,3.3,23.5,53.5,86.3,59.61
2016,9,9,7,0,160.0,66.0,3.6,24.0,91.0,159.8,122.07
2016,9,9,7,15,239.5,84.5,3.7,24.5,140.0,227.18,178.81
2016,9,9,7,30,319.0,103.0,3.8,25.0,189.0,303.49,241.76
2016,9,9,7,45,398.0,111.5,3.95,25.5,243.5,385.61,307.7
2016,9,9,8,0,477.0,120.0,4.1,26.0,298.0,466.31,370.79
2016,9,9,8,15,520.0,129.0,4.1,26.5,351.5,528.84,417.69
2016,9,9,8,30,563.0,138.0,4.1,27.0,405.0,593.8,465.0
2016,9,9,8,45,612.0,137.5,4.1,27.5,459.0,660.5,512.41
2016,9,9,9,0,661.0,137.0,4.1,28.0,513.0,723.72,555.29
2016,9,9,9,15,684.0,142.0,4.1,28.0,560.5,771.74,587.2
2016,9,9,9,30,707.0,147.0,4.1,28.0,608.0,818.59,617.96
2016,9,9,9,45,736.5,144.0,4.1,28.5,652.5,860.74,643.84
2016,9,9,10,0,766.0,141.0,4.1,29.0,697.0,896.7,665.22
2016,9,9,10,15,778.0,144.0,4.1,29.0,733.0,925.49,682.99
2016,9,9,10,30,790.0,147.0,4.1,29.0,769.0,951.37,698.83
2016,9,9,10,45,808.0,143.5,4.1,29.5,800.0,972.99,710.47
2016,9,9,11,0,826.0,140.0,4.1,30.0,831.0,991.44,720.06
2016,9,9,11,15,831.5,141.0,4.05,30.0,852.0,998.91,723.73
2016,9,9,11,30,837.0,142.0,4.0,30.0,873.0,1002.78,725.26
2016,9,9,11,45,858.5,131.0,4.0,30.5,890.5,997.59,719.92
2016,9,9,12,0,880.0,120.0,4.0,31.0,908.0,997.79,718.3
