Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,12,15,881.0,120.5,4.0,31.0,912.0,985.91,710.4
2016,9,9,12,30,882.0,121.0,4.0,31.0,916.0,970.42,700.35
2016,9,9,12,45,881.0,120.5,4.0,31.5,911.5,948.53,684.84
2016,9,9,13,0,880.0,120.0,4.0,32.0,907.0,923.29,667.29
2016,9,9,13,15,877.0,119.5,3.95,32.0,894.0,893.05,647.61
2016,9,9,13,30,874.0,119.0,3.9,32.0,881.0,859.82,625.96
2016,9,9,13,45,869.0,117.5,3.9,32.0,860.0,821.16,600.85
2016,9,9,14,0,864.0,116.0,3.9,32.0,839.0,779.98,573.88
2016,9,9,14,15,856.5,114.5,3.85,32.0,810.0,734.66,543.69
2016,9,9,14,30,849.0,113.0,3.8,32.0,781.0,687.43,510.75
2016,9,9,14,45,835.0,112.5,3.8,32.0,744.0,635.33,472.96
2016,9,9,15,0,821.0,112.0,3.8,32.0,707.0,581.73,433.16
2016,9,9,15,15,806.5,109.5,3.75,31.5,664.0,525.53,391.11
2016,9,9,15,30,792.0,107.0,3.7,31.0,621.0,469.2,347.54
2016,9,9,15,45,771.5,104.0,3.65,31.0,573.0,410.12,299.93
2016,9,9,16,0,751.0,101.0,3.6,31.0,525.0,352.18,251.96
2016,9,9,16,15,724.5,96.5,3.4,30.5,473.0,292.6,202.37
2016,9,9,16,30,698.0,92.0,3.2,30.0,421.0,231.98,151.83
2016,9,9,16,45,660.0,87.0,3.05,29.5,366.5,174.93,105.9
2016,9,9,17,0,622.0,82.0,2.9,29.0,312.0,122.32,67.78
2016,9,9,17,15,567.5,74.5,2.7,28.5,257.5,71.77,40.74
2016,9,9,17,30,513.0,67.0,2.5,28.0,203.0,48.33,35.44
2016,9,9,17,45,429.0,57.0,2.3,27.5,151.5,42.8,30.61
2016,9,9,18,0,345.0,47.0,2.1,27.0,100.0,37.0,25.26
2016,9,9,18,15,214.5,32.0,2.15,26.5,60.0,24.98,13.87
2016,9,9,18,30,84.0,17.0,2.2,26.0,20.0,16.2,0.0
2016,9,9,18,45,42.0,8.5,2.25,26.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,4.5,0.7,22.5,4.5,0.0,0.0
2016,9,10,6,30,0.0,9.0,0.7,23.0,9.0,8.34,0.0
2016,9,10,6,45,0.0,28.5,0.7,23.5,28.5,27.58,15.5
2016,9,10,7,0,0.0,48.0,0.7,24.0,48.0,47.57,32.86
2016,9,10,7,15,7.5,71.0,0.75,24.0,73.0,74.83,55.66
2016,9,10,7,30,15.0,94.0,0.8,24.0,98.0,102.46,78.52
2016,9,10,7,45,23.0,116.5,0.9,24.5,124.5,137.51,106.73
2016,9,10,8,0,31.0,139.0,1.0,25.0,151.0,167.12,129.98
2016,9,10,8,15,17.0,145.0,1.1,25.0,151.5,154.37,119.21
2016,9,10,8,30,3.0,151.0,1.2,25.0,152.0,149.17,114.34
2016,9,10,8,45,195.0,184.0,1.35,25.5,294.0,354.94,277.46
2016,9,10,9,0,387.0,217.0,1.5,26.0,436.0,569.39,435.64
2016,9,10,9,15,553.0,176.0,1.65,26.0,519.0,691.18,523.11
2016,9,10,9,30,719.0,135.0,1.8,26.0,602.0,815.51,607.58
2016,9,10,9,45,380.5,219.0,2.0,26.5,468.0,611.54,460.64
2016,9,10,10,0,42.0,303.0,2.2,27.0,334.0,351.9,263.87
2016,9,10,10,15,153.5,337.5,2.3,27.0,457.0,509.78,382.6
2016,9,10,10,30,265.0,372.0,2.4,27.0,580.0,670.71,496.65
2016,9,10,10,45,344.5,358.5,2.5,27.0,639.5,734.73,541.44
2016,9,10,11,0,424.0,345.0,2.6,27.0,699.0,810.88,594.13
2016,9,10,11,15,616.5,248.0,2.7,27.0,777.5,903.36,661.15
2016,9,10,11,30,809.0,151.0,2.8,27.0,856.0,983.89,713.9
2016,9,10,11,45,833.5,138.5,2.9,27.5,873.5,979.77,709.45
2016,9,10,12,0,858.0,126.0,3.0,28.0,891.0,981.49,709.68
2016,9,10,12,15,597.0,275.0,3.05,28.0,808.5,880.75,642.0
2016,9,10,12,30,336.0,424.0,3.1,28.0,726.0,757.98,552.33
2016,9,10,12,45,341.0,421.0,3.15,28.0,726.0,747.62,546.47
2016,9,10,13,0,346.0,418.0,3.2,28.0,726.0,735.62,538.72
2016,9,10,13,15,323.0,417.0,3.25,28.0,701.5,699.44,513.78
2016,9,10,13,30,300.0,416.0,3.3,28.0,677.0,663.44,488.89
2016,9,10,13,45,381.0,372.5,3.35,28.5,695.5,671.09,495.97
2016,9,10,14,0,462.0,329.0,3.4,29.0,714.0,675.85,500.37
2016,9,10,14,15,647.0,221.5,3.4,29.0,739.5,685.77,511.44
2016,9,10,14,30,832.0,114.0,3.4,29.0,765.0,675.16,507.17
2016,9,10,14,45,580.0,216.0,3.4,29.0,659.5,569.64,427.26
2016,9,10,15,0,328.0,318.0,3.4,29.0,554.0,480.67,359.34
2016,9,10,15,15,555.0,211.0,3.35,28.5,581.5,482.5,362.57
2016,9,10,15,30,782.0,104.0,3.3,28.0,609.0,459.93,344.42
2016,9,10,15,45,466.0,177.0,3.3,28.0,472.0,346.0,257.74
2016,9,10,16,0,150.0,250.0,3.3,28.0,335.0,270.22,202.71
2016,9,10,16,15,415.0,171.0,3.15,27.5,372.5,262.99,190.1
2016,9,10,16,30,680.0,92.0,3.0,27.0,410.0,226.12,149.57
2016,9,10,16,45,634.5,88.5,2.9,27.0,355.5,170.35,104.36
2016,9,10,17,0,589.0,85.0,2.8,27.0,301.0,119.98,68.04
2016,9,10,17,15,534.5,77.0,2.7,26.5,247.5,71.25,42.17
2016,9,10,17,30,480.0,69.0,2.6,26.0,194.0,50.28,37.4
2016,9,10,17,45,391.0,58.5,2.55,26.0,143.5,44.39,32.13
2016,9,10,18,0,302.0,48.0,2.5,26.0,93.0,36.81,25.14
2016,9,10,18,15,184.0,31.0,2.55,25.5,55.0,24.23,12.99
2016,9,10,18,30,66.0,14.0,2.6,25.0,17.0,13.34,0.0
2016,9,10,18,45,33.0,7.0,2.7,24.5,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,76.0,16.0,2.3,19.0,19.0,39.63,0.0
2016,9,11,6,45,194.5,33.0,2.55,19.5,58.5,131.7,93.16
2016,9,11,7,0,313.0,50.0,2.8,20.0,98.0,213.63,166.05
2016,9,11,7,15,395.5,61.5,2.65,20.5,148.5,284.39,227.16
2016,9,11,7,30,478.0,73.0,2.5,21.0,199.0,367.94,296.47
2016,9,11,7,45,532.0,82.0,2.35,22.0,253.0,436.54,350.76
2016,9,11,8,0,586.0,91.0,2.2,23.0,307.0,509.15,405.49
2016,9,11,8,15,624.5,97.0,2.05,23.5,361.0,570.94,450.38
2016,9,11,8,30,663.0,103.0,1.9,24.0,415.0,634.25,494.28
2016,9,11,8,45,690.0,108.5,1.8,25.0,466.5,689.01,528.52
2016,9,11,9,0,717.0,114.0,1.7,26.0,518.0,743.5,561.31
2016,9,11,9,15,738.0,118.0,1.65,26.0,566.0,790.39,590.54
2016,9,11,9,30,759.0,122.0,1.6,26.0,614.0,831.93,615.71
2016,9,11,9,45,773.5,126.0,1.6,26.5,656.0,869.67,637.34
2016,9,11,10,0,788.0,130.0,1.6,27.0,698.0,904.98,657.14
2016,9,11,10,15,800.0,132.5,1.6,27.5,734.0,933.52,672.41
2016,9,11,10,30,812.0,135.0,1.6,28.0,770.0,959.08,685.75
2016,9,11,10,45,820.5,136.5,1.6,28.5,799.0,976.89,694.22
2016,9,11,11,0,829.0,138.0,1.6,29.0,828.0,991.3,700.7
2016,9,11,11,15,834.5,139.5,1.6,29.0,849.0,999.17,704.65
2016,9,11,11,30,840.0,141.0,1.6,29.0,870.0,1003.41,706.57
2016,9,11,11,45,867.0,126.5,1.65,29.5,888.5,999.84,703.14
2016,9,11,12,0,894.0,112.0,1.7,30.0,907.0,1001.46,703.12
2016,9,11,12,15,895.0,112.0,1.7,30.0,911.0,988.78,695.08
2016,9,11,12,30,896.0,112.0,1.7,30.0,915.0,972.44,685.03
2016,9,11,12,45,650.5,248.0,1.75,30.0,829.5,871.78,621.69
2016,9,11,13,0,405.0,384.0,1.8,30.0,744.0,754.78,540.09
2016,9,11,13,15,649.0,246.0,1.8,30.0,812.5,824.6,593.72
2016,9,11,13,30,893.0,108.0,1.8,30.0,881.0,862.17,619.11
2016,9,11,13,45,605.5,247.5,1.85,30.5,765.5,737.55,533.97
2016,9,11,14,0,318.0,387.0,1.9,31.0,650.0,616.34,445.74
2016,9,11,14,15,595.5,244.0,1.9,30.5,715.5,668.45,489.16
2016,9,11,14,30,873.0,101.0,1.9,30.0,781.0,688.81,508.24
2016,9,11,14,45,854.0,103.5,1.95,30.0,742.5,635.25,469.87
2016,9,11,15,0,835.0,106.0,2.0,30.0,704.0,581.25,430.61
2016,9,11,15,15,821.5,103.5,2.0,30.0,661.5,523.99,387.69
2016,9,11,15,30,808.0,101.0,2.0,30.0,619.0,467.28,343.72
2016,9,11,15,45,791.0,97.0,2.05,30.0,571.5,407.79,296.42
2016,9,11,16,0,774.0,93.0,2.1,30.0,524.0,349.03,248.16
2016,9,11,16,15,748.5,89.0,2.0,29.5,471.5,288.86,198.21
2016,9,11,16,30,723.0,85.0,1.9,29.0,419.0,231.02,149.83
2016,9,11,16,45,689.0,79.0,1.85,29.0,365.0,169.14,100.0
2016,9,11,17,0,655.0,73.0,1.8,29.0,311.0,114.43,60.68
2016,9,11,17,15,602.0,66.5,1.65,28.0,255.5,62.93,34.82
2016,9,11,17,30,549.0,60.0,1.5,27.0,200.0,43.02,31.07
2016,9,11,17,45,468.5,50.5,1.35,26.5,148.5,37.63,26.32
2016,9,11,18,0,388.0,41.0,1.2,26.0,97.0,31.96,21.06
2016,9,11,18,15,249.0,27.0,1.2,25.5,57.0,21.6,10.55
2016,9,11,18,30,110.0,13.0,1.2,25.0,17.0,12.39,0.0
2016,9,11,18,45,55.0,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,7.5,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,111.0,15.0,0.6,21.0,20.0,49.94,0.0
2016,9,12,6,45,238.5,30.0,0.6,21.5,60.5,146.09,101.58
2016,9,12,7,0,366.0,45.0,0.6,22.0,101.0,232.77,177.63
2016,9,12,7,15,448.5,55.0,0.7,22.5,152.5,306.45,239.66
2016,9,12,7,30,531.0,65.0,0.8,23.0,204.0,388.35,305.94
2016,9,12,7,45,581.0,73.0,0.95,24.0,258.5,455.9,358.38
2016,9,12,8,0,631.0,81.0,1.1,25.0,313.0,527.03,411.25
2016,9,12,8,15,667.5,86.5,1.25,25.5,367.5,588.76,456.11
2016,9,12,8,30,704.0,92.0,1.4,26.0,422.0,651.77,499.6
2016,9,12,8,45,728.0,97.5,1.55,27.0,473.5,705.79,534.16
2016,9,12,9,0,752.0,103.0,1.7,28.0,525.0,755.93,565.32
2016,9,12,9,15,771.0,106.5,1.7,28.0,572.5,801.75,593.95
2016,9,12,9,30,790.0,110.0,1.7,28.0,620.0,845.85,621.07
2016,9,12,9,45,803.5,113.0,1.7,28.5,662.0,882.32,641.61
2016,9,12,10,0,817.0,116.0,1.7,29.0,704.0,916.22,660.3
2016,9,12,10,15,827.5,118.5,1.7,29.0,739.5,943.86,676.19
2016,9,12,10,30,838.0,121.0,1.7,29.0,775.0,959.75,684.72
2016,9,12,10,45,846.0,122.5,1.75,29.5,804.0,977.3,693.77
2016,9,12,11,0,854.0,124.0,1.8,30.0,833.0,991.41,700.72
2016,9,12,11,15,664.0,235.5,1.85,30.0,795.5,937.09,666.34
2016,9,12,11,30,474.0,347.0,1.9,30.0,758.0,857.2,610.13
2016,9,12,11,45,290.0,393.5,1.95,30.5,646.0,706.78,506.81
2016,9,12,12,0,106.0,440.0,2.0,31.0,534.0,545.63,392.81
2016,9,12,12,15,488.5,284.0,2.0,31.0,719.5,781.68,564.16
2016,9,12,12,30,871.0,128.0,2.0,31.0,905.0,963.81,682.71
2016,9,12,12,45,867.5,129.0,2.05,31.0,899.5,940.99,667.1
2016,9,12,13,0,864.0,130.0,2.1,31.0,894.0,914.96,651.53
2016,9,12,13,15,559.0,277.0,2.1,31.0,768.5,773.8,557.29
2016,9,12,13,30,254.0,424.0,2.1,31.0,643.0,632.04,455.32
2016,9,12,13,45,545.5,277.0,2.15,31.0,732.0,715.42,520.64
2016,9,12,14,0,837.0,130.0,2.2,31.0,821.0,767.89,560.47
2016,9,12,14,15,828.5,128.5,2.2,31.0,791.5,724.61,531.62
2016,9,12,14,30,820.0,127.0,2.2,31.0,762.0,676.89,498.45
2016,9,12,14,45,805.0,126.0,2.2,31.0,725.0,624.13,460.93
2016,9,12,15,0,790.0,125.0,2.2,31.0,688.0,570.79,421.99
2016,9,12,15,15,774.0,122.0,2.2,30.5,645.0,514.81,380.8
2016,9,12,15,30,758.0,119.0,2.2,30.0,602.0,458.96,338.23
2016,9,12,15,45,733.0,116.5,2.2,30.0,553.5,397.74,289.73
2016,9,12,16,0,708.0,114.0,2.2,30.0,505.0,340.46,242.9
2016,9,12,16,15,679.5,108.5,2.1,29.5,453.5,281.63,194.48
2016,9,12,16,30,651.0,103.0,2.0,29.0,402.0,225.61,148.13
2016,9,12,16,45,608.0,97.0,1.9,29.0,347.5,170.04,104.04
2016,9,12,17,0,565.0,91.0,1.8,29.0,293.0,119.68,68.6
2016,9,12,17,15,508.0,82.0,1.65,28.5,239.5,71.87,44.42
2016,9,12,17,30,451.0,73.0,1.5,28.0,186.0,54.44,40.54
2016,9,12,17,45,359.0,60.5,1.35,27.5,136.0,45.49,32.76
2016,9,12,18,0,267.0,48.0,1.2,27.0,86.0,37.01,25.05
2016,9,12,18,15,155.0,29.5,1.2,26.5,49.0,23.17,11.03
2016,9,12,18,30,43.0,11.0,1.2,26.0,12.0,10.48,0.0
2016,9,12,18,45,21.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,16.2,0.0
2016,9,13,6,45,147.0,33.5,0.9,22.5,55.5,115.32,78.93
2016,9,13,7,0,294.0,50.0,1.0,23.0,94.0,206.06,157.11
2016,9,13,7,15,377.5,62.5,1.2,23.5,144.0,277.43,217.4
2016,9,13,7,30,461.0,75.0,1.4,24.0,194.0,361.14,285.67
2016,9,13,7,45,442.5,95.0,1.6,25.0,232.0,394.03,311.71
2016,9,13,8,0,424.0,115.0,1.8,26.0,270.0,426.95,336.26
2016,9,13,8,15,434.5,135.5,1.75,26.0,316.5,477.59,373.69
2016,9,13,8,30,445.0,156.0,1.7,26.0,363.0,527.68,409.36
2016,9,13,8,45,283.5,202.5,1.7,26.5,340.5,459.14,353.9
2016,9,13,9,0,122.0,249.0,1.7,27.0,318.0,376.29,287.34
2016,9,13,9,15,99.5,267.5,1.6,27.5,327.0,366.81,278.52
2016,9,13,9,30,77.0,286.0,1.5,28.0,336.0,367.93,277.01
2016,9,13,9,45,216.5,297.5,1.45,28.5,450.0,521.75,389.77
2016,9,13,10,0,356.0,309.0,1.4,29.0,564.0,682.57,500.12
2016,9,13,10,15,178.5,229.0,1.3,29.0,357.0,427.37,318.27
2016,9,13,10,30,1.0,149.0,1.2,29.0,150.0,141.73,103.62
2016,9,13,10,45,124.5,276.0,1.15,29.5,379.0,414.12,308.04
2016,9,13,11,0,248.0,403.0,1.1,30.0,608.0,686.95,492.23
2016,9,13,11,15,180.5,415.0,1.1,30.0,566.5,616.8,440.89
2016,9,13,11,30,113.0,427.0,1.1,30.0,525.0,546.25,391.77
2016,9,13,11,45,156.5,436.5,1.1,30.5,574.0,608.11,433.81
2016,9,13,12,0,200.0,446.0,1.1,31.0,623.0,655.57,464.52
2016,9,13,12,15,258.5,436.0,1.15,31.0,665.5,705.51,498.42
2016,9,13,12,30,317.0,426.0,1.2,31.0,708.0,741.41,523.04
2016,9,13,12,45,242.5,436.5,1.25,31.0,651.5,662.77,470.19
2016,9,13,13,0,168.0,447.0,1.3,31.0,595.0,595.9,424.9
2016,9,13,13,15,123.5,428.5,1.4,31.0,536.5,529.73,380.51
2016,9,13,13,30,79.0,410.0,1.5,31.0,478.0,460.47,332.93
2016,9,13,13,45,153.5,406.5,1.6,31.0,534.5,515.56,373.92
2016,9,13,14,0,228.0,403.0,1.7,31.0,591.0,558.49,405.19
2016,9,13,14,15,344.0,350.5,1.75,31.0,622.0,581.42,423.49
2016,9,13,14,30,460.0,298.0,1.8,31.0,653.0,592.55,433.13
2016,9,13,14,45,503.0,266.0,1.9,31.0,637.0,562.93,413.22
2016,9,13,15,0,546.0,234.0,2.0,31.0,621.0,528.19,389.05
2016,9,13,15,15,648.0,175.5,2.05,31.0,606.5,495.59,365.37
2016,9,13,15,30,750.0,117.0,2.1,31.0,592.0,451.62,331.39
2016,9,13,15,45,726.0,114.0,2.2,31.0,544.0,390.87,283.53
2016,9,13,16,0,702.0,111.0,2.3,31.0,496.0,333.95,237.19
2016,9,13,16,15,446.5,151.0,2.25,30.5,387.0,251.66,177.38
2016,9,13,16,30,191.0,191.0,2.2,30.0,278.0,203.25,146.95
2016,9,13,16,45,372.5,140.0,2.2,29.5,281.5,168.12,112.2
2016,9,13,17,0,554.0,89.0,2.2,29.0,285.0,115.44,66.01
2016,9,13,17,15,495.5,80.0,2.0,28.5,232.0,68.46,42.74
2016,9,13,17,30,437.0,71.0,1.8,28.0,179.0,52.19,38.64
2016,9,13,17,45,345.5,58.5,1.65,27.5,130.0,44.04,31.5
2016,9,13,18,0,254.0,46.0,1.5,27.0,81.0,35.51,23.71
2016,9,13,18,15,127.0,28.0,1.5,26.5,45.5,22.01,9.38
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.53,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,27.5,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,55.0,13.0,1.0,23.0,15.0,30.08,0.0
2016,9,14,6,45,170.0,31.0,1.2,23.5,53.0,120.91,81.7
2016,9,14,7,0,285.0,49.0,1.4,24.0,91.0,201.17,152.86
2016,9,14,7,15,366.5,61.5,1.45,24.5,140.0,271.03,211.88
2016,9,14,7,30,448.0,74.0,1.5,25.0,189.0,353.11,278.6
2016,9,14,7,45,507.5,82.0,1.55,25.5,242.5,422.41,333.23
2016,9,14,8,0,567.0,90.0,1.6,26.0,296.0,496.21,389.11
2016,9,14,8,15,605.5,97.0,1.7,26.5,349.5,558.18,434.35
2016,9,14,8,30,644.0,104.0,1.8,27.0,403.0,621.73,479.29
2016,9,14,8,45,431.0,174.0,1.95,27.5,384.5,555.09,425.6
2016,9,14,9,0,218.0,244.0,2.1,28.0,366.0,449.83,343.34
2016,9,14,9,15,477.0,184.5,2.2,28.0,481.0,636.04,483.53
2016,9,14,9,30,736.0,125.0,2.3,28.0,596.0,818.75,609.87
2016,9,14,9,45,370.0,153.5,2.45,28.5,390.5,527.41,401.32
2016,9,14,10,0,4.0,182.0,2.6,29.0,185.0,177.54,131.86
2016,9,14,10,15,123.0,276.5,2.65,29.0,372.0,413.52,312.04
2016,9,14,10,30,242.0,371.0,2.7,29.0,559.0,633.89,469.09
2016,9,14,10,45,231.5,388.5,2.8,29.5,573.5,642.67,471.96
2016,9,14,11,0,221.0,406.0,2.9,30.0,588.0,650.02,475.21
2016,9,14,11,15,152.5,409.5,2.95,30.0,537.0,583.11,426.62
2016,9,14,11,30,84.0,413.0,3.0,30.0,486.0,502.56,368.24
2016,9,14,11,45,90.0,422.5,3.1,30.5,501.5,515.44,377.01
2016,9,14,12,0,96.0,432.0,3.2,31.0,517.0,527.68,384.87
2016,9,14,12,15,55.5,356.5,3.25,31.0,406.0,406.54,298.43
2016,9,14,12,30,15.0,281.0,3.3,31.0,295.0,281.27,206.96
2016,9,14,12,45,419.0,213.0,3.35,31.5,581.5,616.53,459.36
2016,9,14,13,0,823.0,145.0,3.4,32.0,868.0,896.53,649.44
2016,9,14,13,15,819.5,144.0,3.4,31.5,855.0,865.62,628.63
2016,9,14,13,30,816.0,143.0,3.4,31.0,842.0,831.94,608.14
2016,9,14,13,45,439.5,259.0,3.4,31.0,634.5,611.79,452.77
2016,9,14,14,0,63.0,375.0,3.4,31.0,427.0,402.96,296.38
2016,9,14,14,15,32.5,267.5,3.4,31.0,295.0,274.96,203.77
2016,9,14,14,30,2.0,160.0,3.4,31.0,163.0,150.46,110.43
2016,9,14,14,45,15.0,217.0,3.45,31.0,228.5,210.67,156.59
2016,9,14,15,0,28.0,274.0,3.5,31.0,294.0,268.14,199.87
2016,9,14,15,15,382.0,197.5,3.45,30.5,439.0,377.1,283.48
2016,9,14,15,30,736.0,121.0,3.4,30.0,584.0,444.87,330.78
2016,9,14,15,45,720.0,115.0,3.35,30.0,537.5,387.55,283.81
2016,9,14,16,0,704.0,109.0,3.3,30.0,491.0,331.03,236.76
2016,9,14,16,15,675.0,103.5,3.15,29.5,440.0,272.43,188.02
2016,9,14,16,30,646.0,98.0,3.0,29.0,389.0,216.72,141.61
2016,9,14,16,45,613.5,90.0,2.9,29.0,336.5,161.51,97.37
2016,9,14,17,0,581.0,82.0,2.8,29.0,284.0,110.18,61.19
2016,9,14,17,15,524.0,73.5,2.45,28.5,231.0,62.04,38.19
2016,9,14,17,30,467.0,65.0,2.1,28.0,178.0,47.96,35.06
2016,9,14,17,45,386.5,52.5,1.8,27.5,129.0,40.1,28.16
2016,9,14,18,0,306.0,40.0,1.5,27.0,80.0,31.76,20.53
2016,9,14,18,15,153.0,25.0,1.45,26.5,45.0,19.65,6.76
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,9.53,0.0
2016,9,14,18,45,0.0,5.0,1.35,26.0,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,4.5,0.75,22.5,5.0,0.0,0.0
2016,9,15,6,30,26.0,9.0,1.0,23.0,10.0,16.95,0.0
2016,9,15,6,45,90.5,33.0,1.25,23.5,44.5,86.11,56.5
2016,9,15,7,0,155.0,57.0,1.5,24.0,79.0,147.56,111.48
2016,9,15,7,15,220.0,79.0,1.4,24.5,126.5,212.7,165.99
2016,9,15,7,30,285.0,101.0,1.3,25.0,174.0,284.58,224.39
2016,9,15,7,45,335.5,118.0,1.2,25.5,224.5,347.66,273.95
2016,9,15,8,0,386.0,135.0,1.1,26.0,275.0,425.92,332.6
2016,9,15,8,15,426.0,148.5,1.1,26.5,326.5,487.08,376.78
2016,9,15,8,30,466.0,162.0,1.1,27.0,378.0,550.57,421.18
2016,9,15,8,45,499.5,171.5,1.1,27.5,427.5,606.25,458.62
2016,9,15,9,0,533.0,181.0,1.1,28.0,477.0,662.8,495.59
2016,9,15,9,15,557.0,189.0,1.2,28.5,522.5,709.91,526.07
2016,9,15,9,30,581.0,197.0,1.3,29.0,568.0,756.41,555.68
2016,9,15,9,45,595.5,205.5,1.45,29.5,608.0,798.6,582.2
2016,9,15,10,0,610.0,214.0,1.6,30.0,648.0,834.35,604.38
2016,9,15,10,15,352.0,290.5,1.7,30.0,544.0,662.72,483.94
2016,9,15,10,30,94.0,367.0,1.8,30.0,440.0,471.39,345.14
2016,9,15,10,45,90.5,379.5,1.95,30.5,452.0,480.06,351.36
2016,9,15,11,0,87.0,392.0,2.1,31.0,464.0,488.23,356.06
2016,9,15,11,15,46.0,280.0,2.15,31.0,318.0,326.04,240.07
2016,9,15,11,30,5.0,168.0,2.2,31.0,172.0,163.73,119.62
2016,9,15,11,45,163.5,292.5,2.3,31.5,435.5,463.39,343.01
2016,9,15,12,0,322.0,417.0,2.4,32.0,699.0,755.68,541.96
2016,9,15,12,15,261.5,432.0,2.45,32.0,662.0,704.11,503.93
2016,9,15,12,30,201.0,447.0,2.5,32.0,625.0,643.35,462.03
2016,9,15,12,45,222.5,441.0,2.55,32.0,637.0,648.57,466.77
2016,9,15,13,0,244.0,435.0,2.6,32.0,649.0,651.92,469.82
2016,9,15,13,15,443.5,343.5,2.6,32.0,725.0,736.16,532.03
2016,9,15,13,30,643.0,252.0,2.6,32.0,801.0,795.57,575.89
2016,9,15,13,45,331.5,272.0,2.6,32.0,555.0,537.73,395.15
2016,9,15,14,0,20.0,292.0,2.6,32.0,309.0,288.43,211.21
2016,9,15,14,15,73.5,330.5,2.6,32.0,388.0,363.17,267.6
2016,9,15,14,30,127.0,369.0,2.6,32.0,467.0,430.41,316.39
2016,9,15,14,45,157.5,350.5,2.65,32.0,465.5,422.04,310.88
2016,9,15,15,0,188.0,332.0,2.7,32.0,464.0,410.43,303.02
2016,9,15,15,15,140.5,306.5,2.7,31.5,402.0,349.69,259.26
2016,9,15,15,30,93.0,281.0,2.7,31.0,340.0,295.14,219.72
2016,9,15,15,45,323.5,223.0,2.75,31.0,402.0,325.03,239.93
2016,9,15,16,0,554.0,165.0,2.8,31.0,464.0,327.75,235.57
2016,9,15,16,15,521.5,155.5,2.65,30.5,414.0,273.37,191.68
2016,9,15,16,30,489.0,146.0,2.5,30.0,364.0,222.49,150.84
2016,9,15,16,45,456.5,131.5,2.45,30.0,313.5,171.26,110.98
2016,9,15,17,0,424.0,117.0,2.4,30.0,263.0,124.04,77.93
2016,9,15,17,15,367.0,102.0,2.1,29.0,212.0,80.17,55.28
2016,9,15,17,30,310.0,87.0,1.8,28.0,161.0,64.59,49.01
2016,9,15,17,45,242.5,67.0,1.55,27.5,115.0,50.9,37.13
2016,9,15,18,0,175.0,47.0,1.3,27.0,69.0,37.88,25.42
2016,9,15,18,15,87.5,23.5,1.25,26.5,34.5,19.52,5.29
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,28.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,57.0,12.0,0.8,23.0,14.0,29.81,0.0
2016,9,16,6,45,173.5,29.5,0.95,23.5,51.5,121.0,79.79
2016,9,16,7,0,290.0,47.0,1.1,24.0,89.0,201.45,152.54
2016,9,16,7,15,372.5,59.5,0.9,24.5,138.5,272.06,211.7
2016,9,16,7,30,455.0,72.0,0.7,25.0,188.0,355.15,277.84
2016,9,16,7,45,512.0,81.0,0.5,26.0,241.0,424.34,329.4
2016,9,16,8,0,569.0,90.0,0.3,27.0,294.0,497.83,380.65
2016,9,16,8,15,608.0,96.5,0.4,27.5,347.5,559.61,424.29
2016,9,16,8,30,647.0,103.0,0.5,28.0,401.0,622.96,467.66
2016,9,16,8,45,673.0,109.0,0.6,28.5,451.5,676.65,502.09
2016,9,16,9,0,699.0,115.0,0.7,29.0,502.0,730.0,535.66
2016,9,16,9,15,480.5,199.5,0.7,29.5,476.5,656.19,480.54
2016,9,16,9,30,262.0,284.0,0.7,30.0,451.0,557.88,407.18
2016,9,16,9,45,139.0,264.5,0.7,30.5,354.0,413.84,304.42
2016,9,16,10,0,16.0,245.0,0.7,31.0,257.0,252.99,185.41
2016,9,16,10,15,127.0,307.5,0.7,31.0,405.0,452.08,330.78
2016,9,16,10,30,238.0,370.0,0.7,31.0,553.0,629.16,450.17
2016,9,16,10,45,523.5,256.0,0.7,31.5,679.0,812.76,572.77
2016,9,16,11,0,809.0,142.0,0.7,32.0,805.0,972.81,668.75
2016,9,16,11,15,814.5,143.5,0.7,32.0,825.0,980.16,670.13
2016,9,16,11,30,820.0,145.0,0.7,32.0,845.0,983.95,671.69
2016,9,16,11,45,839.5,135.0,0.75,32.5,861.0,976.98,666.74
2016,9,16,12,0,859.0,125.0,0.8,33.0,877.0,975.58,665.34
2016,9,16,12,15,860.0,125.5,0.85,33.0,880.5,963.31,658.84
2016,9,16,12,30,861.0,126.0,0.9,33.0,884.0,947.51,650.42
2016,9,16,12,45,859.5,125.5,1.0,33.0,879.0,924.94,638.78
2016,9,16,13,0,858.0,125.0,1.1,33.0,874.0,899.14,625.05
2016,9,16,13,15,854.5,124.5,1.15,33.0,860.5,868.47,607.43
2016,9,16,13,30,851.0,124.0,1.2,33.0,847.0,834.94,587.88
2016,9,16,13,45,847.0,122.0,1.25,33.0,825.5,796.84,565.22
2016,9,16,14,0,843.0,120.0,1.3,33.0,804.0,756.24,540.66
2016,9,16,14,15,835.0,118.0,1.4,33.0,774.5,710.48,512.74
2016,9,16,14,30,827.0,116.0,1.5,33.0,745.0,663.8,481.71
2016,9,16,14,45,811.0,116.0,1.6,33.0,707.5,611.02,445.39
2016,9,16,15,0,795.0,116.0,1.7,33.0,670.0,557.75,407.47
2016,9,16,15,15,779.5,113.0,1.75,33.0,627.0,501.73,366.08
2016,9,16,15,30,764.0,110.0,1.8,33.0,584.0,445.81,323.32
2016,9,16,15,45,744.0,105.5,1.85,33.0,536.5,387.13,277.17
2016,9,16,16,0,724.0,101.0,1.9,33.0,489.0,326.82,228.51
2016,9,16,16,15,695.5,96.5,1.85,32.5,437.5,268.17,180.62
2016,9,16,16,30,667.0,92.0,1.8,32.0,386.0,212.3,134.91
2016,9,16,16,45,627.5,85.5,1.75,32.0,332.0,156.23,91.25
2016,9,16,17,0,588.0,79.0,1.7,32.0,278.0,104.88,56.63
2016,9,16,17,15,529.0,70.5,1.55,31.0,224.5,56.57,35.5
2016,9,16,17,30,470.0,62.0,1.4,30.0,171.0,45.92,32.99
2016,9,16,17,45,382.5,50.0,1.25,29.5,122.5,38.39,26.38
2016,9,16,18,0,295.0,38.0,1.1,29.0,74.0,30.42,19.02
2016,9,16,18,15,147.5,19.0,1.1,28.5,37.0,14.88,1.12
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,83.0,12.0,1.4,23.0,14.0,38.21,0.0
2016,9,17,6,45,209.0,27.5,1.7,23.5,52.0,131.37,85.63
2016,9,17,7,0,335.0,43.0,2.0,24.0,90.0,217.95,165.46
2016,9,17,7,15,419.0,53.5,1.85,24.5,140.0,291.19,227.76
2016,9,17,7,30,503.0,64.0,1.7,25.0,190.0,372.84,294.33
2016,9,17,7,45,555.5,72.0,1.55,26.0,243.5,440.34,346.51
2016,9,17,8,0,608.0,80.0,1.4,27.0,297.0,511.69,398.67
2016,9,17,8,15,645.5,86.0,1.15,27.5,350.5,573.45,441.18
2016,9,17,8,30,683.0,92.0,0.9,28.0,404.0,636.61,481.34
2016,9,17,8,45,706.0,98.0,0.65,29.0,454.5,689.33,510.2
2016,9,17,9,0,729.0,104.0,0.4,30.0,505.0,741.41,536.58
2016,9,17,9,15,749.0,107.5,0.45,30.5,552.0,783.43,560.93
2016,9,17,9,30,769.0,111.0,0.5,31.0,599.0,827.41,586.28
2016,9,17,9,45,779.0,116.5,0.55,31.5,639.5,862.61,605.78
2016,9,17,10,0,789.0,122.0,0.6,32.0,680.0,895.11,623.57
2016,9,17,10,15,427.0,235.5,0.7,32.0,539.5,687.91,489.39
2016,9,17,10,30,65.0,349.0,0.8,32.0,399.0,423.59,304.0
2016,9,17,10,45,442.5,242.0,0.9,32.5,601.5,717.52,513.86
2016,9,17,11,0,820.0,135.0,1.0,33.0,804.0,975.27,674.41
2016,9,17,11,15,825.5,136.0,1.05,33.0,824.5,982.06,675.28
2016,9,17,11,30,831.0,137.0,1.1,33.0,845.0,985.26,677.4
2016,9,17,11,45,831.0,139.5,1.15,33.0,856.0,981.01,675.21
2016,9,17,12,0,831.0,142.0,1.2,33.0,867.0,973.15,671.04
2016,9,17,12,15,832.0,142.5,1.2,33.0,870.5,960.57,663.36
2016,9,17,12,30,833.0,143.0,1.2,33.0,874.0,944.49,653.71
2016,9,17,12,45,832.0,142.5,1.3,33.0,869.0,922.12,641.76
2016,9,17,13,0,831.0,142.0,1.4,33.0,864.0,896.54,627.74
2016,9,17,13,15,827.5,141.0,1.45,33.0,850.0,865.2,609.35
2016,9,17,13,30,824.0,140.0,1.5,33.0,836.0,831.07,589.07
2016,9,17,13,45,459.0,264.0,1.55,33.5,650.0,629.8,452.54
2016,9,17,14,0,94.0,388.0,1.6,34.0,464.0,438.58,314.74
2016,9,17,14,15,444.0,260.5,1.6,33.5,598.5,568.91,413.97
2016,9,17,14,30,794.0,133.0,1.6,33.0,733.0,656.55,478.13
2016,9,17,14,45,538.0,223.5,1.65,33.0,621.0,541.16,394.39
2016,9,17,15,0,282.0,314.0,1.7,33.0,509.0,446.83,325.7
2016,9,17,15,15,495.0,223.0,1.7,33.0,539.0,454.08,331.75
2016,9,17,15,30,708.0,132.0,1.7,33.0,569.0,436.86,316.91
2016,9,17,15,45,685.0,127.0,1.75,33.0,521.5,379.21,271.68
2016,9,17,16,0,662.0,122.0,1.8,33.0,474.0,323.26,226.7
2016,9,17,16,15,631.0,115.5,1.75,32.5,422.5,265.83,180.39
2016,9,17,16,30,600.0,109.0,1.7,32.0,371.0,211.67,136.69
2016,9,17,16,45,558.0,101.0,1.65,32.0,318.0,158.2,95.63
2016,9,17,17,0,516.0,93.0,1.6,32.0,265.0,109.96,63.52
2016,9,17,17,15,454.5,82.0,1.45,31.0,213.0,63.53,47.61
2016,9,17,17,30,393.0,71.0,1.3,30.0,161.0,52.71,38.62
2016,9,17,17,45,304.0,56.0,1.2,29.5,113.5,42.55,29.77
2016,9,17,18,0,215.0,41.0,1.1,29.0,66.0,31.9,20.06
2016,9,17,18,15,107.5,20.5,1.15,28.5,33.0,16.15,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.5,5.0,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,35.0,10.0,1.6,24.0,11.0,20.83,0.0
2016,9,18,6,45,137.0,29.5,1.8,24.5,47.0,106.75,67.58
2016,9,18,7,0,239.0,49.0,2.0,25.0,83.0,182.45,137.58
2016,9,18,7,15,322.0,64.0,2.0,25.0,131.0,253.41,197.91
2016,9,18,7,30,405.0,79.0,2.0,25.0,179.0,333.39,263.94
2016,9,18,7,45,463.0,89.0,2.0,25.5,231.5,400.28,317.27
2016,9,18,8,0,521.0,99.0,2.0,26.0,284.0,476.75,375.64
2016,9,18,8,15,562.0,107.0,2.0,26.5,336.5,539.56,421.65
2016,9,18,8,30,603.0,115.0,2.0,27.0,389.0,604.17,467.36
2016,9,18,8,45,631.5,121.5,2.0,27.5,439.5,658.61,504.01
2016,9,18,9,0,660.0,128.0,2.0,28.0,490.0,712.97,538.94
2016,9,18,9,15,682.5,133.0,1.9,28.5,536.5,759.99,567.26
2016,9,18,9,30,705.0,138.0,1.8,29.0,583.0,805.79,594.03
2016,9,18,9,45,718.5,143.0,1.75,29.5,623.5,841.78,614.15
2016,9,18,10,0,732.0,148.0,1.7,30.0,664.0,875.45,632.51
2016,9,18,10,15,744.5,151.0,1.6,30.0,699.0,903.31,647.59
2016,9,18,10,30,757.0,154.0,1.5,30.0,734.0,923.1,657.44
2016,9,18,10,45,765.0,156.5,1.4,30.5,761.5,940.26,664.29
2016,9,18,11,0,773.0,159.0,1.3,31.0,789.0,954.16,669.06
2016,9,18,11,15,779.0,160.5,1.15,31.0,809.0,961.65,670.43
2016,9,18,11,30,785.0,162.0,1.0,31.0,829.0,965.68,669.67
2016,9,18,11,45,822.5,141.5,0.85,31.5,848.5,973.78,669.96
2016,9,18,12,0,860.0,121.0,0.7,32.0,868.0,970.1,663.05
2016,9,18,12,15,663.0,238.5,0.6,32.0,816.0,902.07,620.17
2016,9,18,12,30,466.0,356.0,0.5,32.0,764.0,817.17,561.43
2016,9,18,12,45,664.0,237.5,0.4,32.0,814.5,867.46,597.27
2016,9,18,13,0,862.0,119.0,0.3,32.0,865.0,893.74,611.1
2016,9,18,13,15,659.5,229.0,0.35,32.0,794.0,809.92,560.11
2016,9,18,13,30,457.0,339.0,0.4,32.0,723.0,721.01,501.22
2016,9,18,13,45,373.5,359.5,0.45,32.0,668.0,648.2,454.89
2016,9,18,14,0,290.0,380.0,0.5,32.0,613.0,585.57,413.73
2016,9,18,14,15,384.0,331.0,0.55,32.0,627.5,588.36,418.79
2016,9,18,14,30,478.0,282.0,0.6,32.0,642.0,585.18,418.54
2016,9,18,14,45,637.5,197.0,0.7,32.0,651.5,577.31,415.92
2016,9,18,15,0,797.0,112.0,0.8,32.0,661.0,551.21,399.31
2016,9,18,15,15,781.5,109.0,0.85,32.0,618.0,495.09,358.39
2016,9,18,15,30,766.0,106.0,0.9,32.0,575.0,439.07,316.22
2016,9,18,15,45,744.5,102.5,0.95,32.0,527.5,380.66,270.82
2016,9,18,16,0,723.0,99.0,1.0,32.0,480.0,320.84,222.97
2016,9,18,16,15,693.5,94.0,1.0,31.5,428.0,261.66,175.09
2016,9,18,16,30,664.0,89.0,1.0,31.0,376.0,205.42,129.46
2016,9,18,16,45,624.5,82.5,1.0,31.0,322.5,149.73,86.52
2016,9,18,17,0,585.0,76.0,1.0,31.0,269.0,98.79,52.91
2016,9,18,17,15,523.5,68.0,0.95,30.5,216.0,51.39,37.58
2016,9,18,17,30,462.0,60.0,0.9,30.0,163.0,44.73,31.95
2016,9,18,17,45,368.0,48.0,0.85,29.5,115.0,37.1,25.22
2016,9,18,18,0,274.0,36.0,0.8,29.0,67.0,28.01,16.78
2016,9,18,18,15,137.0,18.0,0.85,28.5,33.5,14.18,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,25.0,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,50.0,11.0,1.9,24.0,12.0,26.64,0.0
2016,9,19,6,45,187.5,27.0,2.2,24.5,49.5,121.97,76.07
2016,9,19,7,0,325.0,43.0,2.5,25.0,87.0,213.78,161.46
2016,9,19,7,15,414.0,53.5,2.55,25.5,137.5,289.01,225.63
2016,9,19,7,30,503.0,64.0,2.6,26.0,188.0,373.13,294.83
2016,9,19,7,45,565.5,70.0,2.65,27.0,243.0,444.26,350.97
2016,9,19,8,0,628.0,76.0,2.7,28.0,298.0,520.1,408.19
2016,9,19,8,15,666.0,81.0,2.6,28.5,352.0,581.78,452.87
2016,9,19,8,30,704.0,86.0,2.5,29.0,406.0,644.85,495.68
2016,9,19,8,45,731.5,90.5,2.45,30.0,457.5,696.96,528.13
2016,9,19,9,0,759.0,95.0,2.4,31.0,509.0,751.81,561.45
2016,9,19,9,15,778.5,98.0,2.25,31.0,556.0,797.22,589.02
2016,9,19,9,30,798.0,101.0,2.1,31.0,603.0,840.91,614.84
2016,9,19,9,45,812.0,104.0,2.0,31.5,645.0,877.54,634.64
2016,9,19,10,0,826.0,107.0,1.9,32.0,687.0,911.57,652.4
2016,9,19,10,15,836.5,109.0,1.85,32.5,722.0,930.07,660.58
2016,9,19,10,30,847.0,111.0,1.8,33.0,757.0,953.51,671.98
2016,9,19,10,45,856.0,111.5,1.8,33.5,785.5,970.51,679.88
2016,9,19,11,0,865.0,112.0,1.8,34.0,814.0,984.07,685.76
2016,9,19,11,15,870.0,113.0,1.9,34.0,834.0,990.62,690.12
2016,9,19,11,30,875.0,114.0,2.0,34.0,854.0,993.48,692.38
2016,9,19,11,45,880.0,113.0,2.1,34.0,866.0,990.46,691.17
