Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,12,0,885.0,112.0,2.2,34.0,878.0,983.71,687.78
2016,9,19,12,15,886.0,112.0,2.25,34.0,881.5,970.43,679.94
2016,9,19,12,30,887.0,112.0,2.3,34.0,885.0,953.53,669.97
2016,9,19,12,45,886.0,111.5,2.4,34.5,879.5,930.72,655.46
2016,9,19,13,0,885.0,111.0,2.5,35.0,874.0,904.55,638.84
2016,9,19,13,15,881.5,110.5,2.55,35.0,859.5,872.98,619.64
2016,9,19,13,30,878.0,110.0,2.6,35.0,845.0,838.45,598.45
2016,9,19,13,45,872.0,109.0,2.7,35.0,822.5,798.64,573.95
2016,9,19,14,0,866.0,108.0,2.8,35.0,800.0,756.41,547.53
2016,9,19,14,15,858.0,106.0,2.85,35.0,770.0,709.58,517.42
2016,9,19,14,30,850.0,104.0,2.9,35.0,740.0,660.93,483.69
2016,9,19,14,45,838.0,102.0,2.95,35.0,702.5,608.26,446.12
2016,9,19,15,0,826.0,100.0,3.0,35.0,665.0,554.64,406.75
2016,9,19,15,15,810.5,97.5,3.0,34.5,622.0,496.71,363.74
2016,9,19,15,30,795.0,95.0,3.0,34.0,579.0,439.62,319.76
2016,9,19,15,45,773.5,92.0,3.0,34.0,530.0,380.08,271.97
2016,9,19,16,0,752.0,89.0,3.0,34.0,481.0,321.87,223.97
2016,9,19,16,15,723.0,84.5,2.85,33.5,429.0,261.96,174.54
2016,9,19,16,30,694.0,80.0,2.7,33.0,377.0,201.74,125.26
2016,9,19,16,45,653.0,74.5,2.55,32.5,323.0,144.99,81.59
2016,9,19,17,0,612.0,69.0,2.4,32.0,269.0,93.11,47.89
2016,9,19,17,15,550.0,62.0,2.2,31.0,215.0,44.99,32.17
2016,9,19,17,30,488.0,55.0,2.0,30.0,161.0,40.65,28.51
2016,9,19,17,45,389.0,44.0,1.8,29.5,112.5,33.72,22.36
2016,9,19,18,0,290.0,33.0,1.6,29.0,64.0,26.43,15.31
2016,9,19,18,15,145.0,16.5,1.6,28.5,32.0,13.19,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,33.0,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,66.0,11.0,1.6,23.0,12.0,31.82,0.0
2016,9,20,6,45,208.5,26.0,1.85,23.5,50.0,129.44,79.32
2016,9,20,7,0,351.0,41.0,2.1,24.0,88.0,223.33,168.95
2016,9,20,7,15,440.0,51.0,2.0,24.5,139.0,299.26,233.85
2016,9,20,7,30,529.0,61.0,1.9,25.0,190.0,384.1,303.3
2016,9,20,7,45,590.5,66.5,1.85,26.0,245.5,455.19,358.86
2016,9,20,8,0,652.0,72.0,1.8,27.0,301.0,530.88,415.07
2016,9,20,8,15,689.5,77.0,1.7,27.5,355.5,593.23,459.4
2016,9,20,8,30,727.0,82.0,1.6,28.0,410.0,654.01,499.26
2016,9,20,8,45,755.0,85.5,1.5,29.0,462.0,709.35,532.67
2016,9,20,9,0,783.0,89.0,1.4,30.0,514.0,764.22,564.41
2016,9,20,9,15,802.0,92.0,1.45,30.5,561.5,809.92,591.7
2016,9,20,9,30,821.0,95.0,1.5,31.0,609.0,853.8,617.44
2016,9,20,9,45,834.5,97.5,1.55,31.5,651.5,882.3,632.99
2016,9,20,10,0,848.0,100.0,1.6,32.0,694.0,915.56,651.64
2016,9,20,10,15,858.5,102.0,1.65,32.0,729.5,942.5,667.49
2016,9,20,10,30,869.0,104.0,1.7,32.0,765.0,966.24,681.44
2016,9,20,10,45,876.0,105.5,1.8,32.5,793.0,982.61,690.14
2016,9,20,11,0,883.0,107.0,1.9,33.0,821.0,995.39,696.77
2016,9,20,11,15,888.0,108.0,1.9,33.0,841.0,1001.95,699.92
2016,9,20,11,30,893.0,109.0,1.9,33.0,861.0,1004.73,700.96
2016,9,20,11,45,895.5,109.5,1.95,33.5,873.0,1000.71,697.18
2016,9,20,12,0,898.0,110.0,2.0,34.0,885.0,992.89,691.28
2016,9,20,12,15,898.5,110.5,2.0,34.0,888.0,979.4,682.89
2016,9,20,12,30,899.0,111.0,2.0,34.0,891.0,962.24,672.39
2016,9,20,12,45,897.5,111.0,2.0,34.5,885.0,939.14,656.96
2016,9,20,13,0,896.0,111.0,2.0,35.0,879.0,912.65,639.55
2016,9,20,13,15,892.5,110.0,2.0,35.0,865.0,880.17,619.72
2016,9,20,13,30,889.0,109.0,2.0,35.0,851.0,844.7,597.96
2016,9,20,13,45,883.0,108.0,2.05,35.0,828.0,804.43,573.37
2016,9,20,14,0,877.0,107.0,2.1,35.0,805.0,761.69,546.91
2016,9,20,14,15,868.5,105.5,2.05,35.0,774.5,714.46,516.49
2016,9,20,14,30,860.0,104.0,2.0,35.0,744.0,665.42,482.51
2016,9,20,14,45,832.0,109.5,2.0,35.0,703.0,609.68,443.07
2016,9,20,15,0,804.0,115.0,2.0,35.0,662.0,553.95,402.61
2016,9,20,15,15,787.5,112.0,2.0,34.5,618.0,496.89,360.93
2016,9,20,15,30,771.0,109.0,2.0,34.0,574.0,440.06,317.85
2016,9,20,15,45,748.0,105.0,2.0,34.0,525.0,380.34,270.66
2016,9,20,16,0,725.0,101.0,2.0,34.0,476.0,319.34,221.35
2016,9,20,16,15,694.5,96.0,1.9,33.5,423.5,259.85,172.91
2016,9,20,16,30,664.0,91.0,1.8,33.0,371.0,203.44,127.16
2016,9,20,16,45,620.0,84.5,1.7,33.0,316.5,147.33,84.46
2016,9,20,17,0,576.0,78.0,1.6,33.0,262.0,96.57,52.0
2016,9,20,17,15,511.5,69.0,1.45,32.0,208.5,49.86,36.04
2016,9,20,17,30,447.0,60.0,1.3,31.0,155.0,45.32,32.23
2016,9,20,17,45,346.5,47.0,1.15,30.0,107.5,36.74,24.74
2016,9,20,18,0,246.0,34.0,1.0,29.0,60.0,26.56,15.17
2016,9,20,18,15,123.0,17.0,1.0,28.5,30.0,13.47,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,9.5,3.5,0.6,23.0,3.5,0.0,0.0
2016,9,21,6,30,19.0,7.0,0.7,23.0,7.0,12.82,0.0
2016,9,21,6,45,111.0,28.5,0.8,23.5,42.0,87.13,50.55
2016,9,21,7,0,203.0,50.0,0.9,24.0,77.0,169.02,126.86
2016,9,21,7,15,283.0,68.0,0.95,24.5,125.5,239.97,186.39
2016,9,21,7,30,363.0,86.0,1.0,25.0,174.0,319.57,250.98
2016,9,21,7,45,431.0,97.0,1.1,26.0,228.0,391.34,307.04
2016,9,21,8,0,499.0,108.0,1.2,27.0,282.0,469.08,365.28
2016,9,21,8,15,359.5,147.0,1.2,27.5,283.5,428.28,332.01
2016,9,21,8,30,220.0,186.0,1.2,28.0,285.0,373.4,287.8
2016,9,21,8,45,236.5,209.0,1.25,28.5,327.0,431.89,329.92
2016,9,21,9,0,253.0,232.0,1.3,29.0,369.0,478.98,362.23
2016,9,21,9,15,476.5,191.0,1.35,29.5,478.0,643.07,480.76
2016,9,21,9,30,700.0,150.0,1.4,30.0,587.0,814.29,594.9
2016,9,21,9,45,406.0,238.5,1.45,30.5,496.5,656.84,481.54
2016,9,21,10,0,112.0,327.0,1.5,31.0,406.0,447.35,328.4
2016,9,21,10,15,63.0,288.5,1.55,31.0,333.5,356.74,263.49
2016,9,21,10,30,14.0,250.0,1.6,31.0,261.0,255.24,188.15
2016,9,21,10,45,419.0,197.0,1.65,31.5,534.5,643.3,475.04
2016,9,21,11,0,824.0,144.0,1.7,32.0,808.0,985.77,695.05
2016,9,21,11,15,450.5,271.0,1.8,32.0,636.0,754.72,540.56
2016,9,21,11,30,77.0,398.0,1.9,32.0,464.0,480.68,346.45
2016,9,21,11,45,138.0,415.0,2.0,32.5,533.5,567.77,408.87
2016,9,21,12,0,199.0,432.0,2.1,33.0,603.0,639.81,457.77
2016,9,21,12,15,222.5,430.5,2.2,33.0,622.5,653.97,467.71
2016,9,21,12,30,246.0,429.0,2.3,33.0,642.0,666.38,476.9
2016,9,21,12,45,563.0,276.5,2.4,33.5,759.5,808.8,579.54
2016,9,21,13,0,880.0,124.0,2.5,34.0,877.0,909.88,646.18
2016,9,21,13,15,877.0,123.5,2.55,34.0,862.5,878.61,626.03
2016,9,21,13,30,874.0,123.0,2.6,34.0,848.0,844.36,604.97
2016,9,21,13,45,869.0,121.0,2.65,34.0,825.5,804.26,579.92
2016,9,21,14,0,864.0,119.0,2.7,34.0,803.0,761.69,552.99
2016,9,21,14,15,855.5,117.5,2.75,34.0,773.0,714.87,522.42
2016,9,21,14,30,847.0,116.0,2.8,34.0,743.0,667.17,489.15
2016,9,21,14,45,837.0,112.5,2.85,34.0,705.5,613.52,450.89
2016,9,21,15,0,827.0,109.0,2.9,34.0,668.0,558.8,410.71
2016,9,21,15,15,530.5,188.5,2.9,33.5,538.5,435.82,320.55
2016,9,21,15,30,234.0,268.0,2.9,33.0,409.0,343.22,252.8
2016,9,21,15,45,495.0,181.5,2.9,33.0,446.0,347.96,252.52
2016,9,21,16,0,756.0,95.0,2.9,33.0,483.0,324.52,226.26
2016,9,21,16,15,726.5,90.5,2.8,32.5,430.0,261.24,174.1
2016,9,21,16,30,697.0,86.0,2.7,32.0,377.0,203.56,126.75
2016,9,21,16,45,656.5,79.5,2.6,31.5,322.0,145.95,82.68
2016,9,21,17,0,616.0,73.0,2.5,31.0,267.0,93.2,49.08
2016,9,21,17,15,553.0,64.5,2.2,30.0,212.5,46.4,33.48
2016,9,21,17,30,490.0,56.0,1.9,29.0,158.0,42.09,29.8
2016,9,21,17,45,390.0,44.0,1.65,28.0,109.0,34.28,22.87
2016,9,21,18,0,290.0,32.0,1.4,27.0,60.0,26.03,14.6
2016,9,21,18,15,145.0,16.0,1.4,26.5,30.0,15.25,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,61.0,9.0,1.1,21.0,10.0,28.33,0.0
2016,9,22,6,45,187.0,26.0,1.35,21.5,46.5,119.54,69.05
2016,9,22,7,0,313.0,43.0,1.6,22.0,83.0,208.28,158.03
2016,9,22,7,15,400.0,55.0,1.5,22.5,133.5,283.97,222.9
2016,9,22,7,30,487.0,67.0,1.4,23.0,184.0,367.96,291.8
2016,9,22,7,45,538.0,77.0,1.3,24.0,237.5,436.07,344.85
2016,9,22,8,0,589.0,87.0,1.2,25.0,291.0,507.83,397.73
2016,9,22,8,15,628.5,94.0,1.3,26.0,345.0,571.19,443.03
2016,9,22,8,30,668.0,101.0,1.4,27.0,399.0,636.08,487.49
2016,9,22,8,45,692.0,108.0,1.5,28.0,450.0,689.9,521.68
2016,9,22,9,0,716.0,115.0,1.6,29.0,501.0,743.12,554.63
2016,9,22,9,15,737.5,119.5,1.7,29.5,548.0,790.27,583.88
2016,9,22,9,30,759.0,124.0,1.8,30.0,595.0,835.95,611.76
2016,9,22,9,45,772.5,128.0,1.95,30.5,636.5,867.48,630.55
2016,9,22,10,0,786.0,132.0,2.1,31.0,678.0,900.97,650.64
2016,9,22,10,15,797.5,134.5,2.15,31.0,713.0,928.11,666.92
2016,9,22,10,30,809.0,137.0,2.2,31.0,748.0,952.2,681.33
2016,9,22,10,45,815.0,140.5,2.25,31.5,775.0,968.79,689.68
2016,9,22,11,0,821.0,144.0,2.3,32.0,802.0,981.88,695.97
2016,9,22,11,15,826.0,145.5,2.35,32.0,821.5,988.22,699.58
2016,9,22,11,30,831.0,147.0,2.4,32.0,841.0,990.94,701.13
2016,9,22,11,45,824.0,153.5,2.5,32.5,850.0,983.6,695.58
2016,9,22,12,0,817.0,160.0,2.6,33.0,859.0,972.68,687.97
2016,9,22,12,15,817.0,160.0,2.65,33.0,861.0,958.25,679.22
2016,9,22,12,30,817.0,160.0,2.7,33.0,863.0,940.42,668.4
2016,9,22,12,45,464.0,290.5,2.8,33.0,690.0,732.08,528.46
2016,9,22,13,0,111.0,421.0,2.9,33.0,517.0,510.88,369.29
2016,9,22,13,15,224.0,402.0,2.95,33.0,589.0,588.95,427.67
2016,9,22,13,30,337.0,383.0,3.0,33.0,661.0,657.27,476.71
2016,9,22,13,45,264.5,385.5,3.1,33.5,600.0,585.81,425.35
2016,9,22,14,0,192.0,388.0,3.2,34.0,539.0,514.76,374.49
2016,9,22,14,15,136.0,364.0,3.25,33.5,469.0,440.89,322.83
2016,9,22,14,30,80.0,340.0,3.3,33.0,399.0,369.74,272.12
2016,9,22,14,45,379.5,255.5,3.35,33.0,513.0,469.82,348.86
2016,9,22,15,0,679.0,171.0,3.4,33.0,627.0,533.05,394.75
2016,9,22,15,15,658.5,165.5,3.4,32.5,583.5,477.53,352.86
2016,9,22,15,30,638.0,160.0,3.4,32.0,540.0,423.06,310.99
2016,9,22,15,45,608.0,154.5,3.45,32.0,491.5,366.36,265.9
2016,9,22,16,0,578.0,149.0,3.5,32.0,443.0,311.1,221.1
2016,9,22,16,15,542.5,140.0,3.4,31.5,392.0,255.53,176.22
2016,9,22,16,30,507.0,131.0,3.3,31.0,341.0,203.82,134.87
2016,9,22,16,45,457.5,120.0,3.25,31.0,288.5,152.82,96.62
2016,9,22,17,0,408.0,109.0,3.2,31.0,236.0,107.89,67.77
2016,9,22,17,15,343.0,93.0,2.9,30.0,185.0,68.36,51.83
2016,9,22,17,30,278.0,77.0,2.6,29.0,134.0,58.07,43.1
2016,9,22,17,45,189.0,56.0,2.3,28.5,89.5,44.71,31.34
2016,9,22,18,0,100.0,35.0,2.0,28.0,45.0,28.52,15.98
2016,9,22,18,15,50.0,17.5,1.95,27.5,22.5,16.68,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,118.0,22.5,2.4,23.5,38.0,87.54,46.97
2016,9,23,7,0,236.0,45.0,2.7,24.0,76.0,177.57,133.56
2016,9,23,7,15,326.5,59.0,2.85,24.5,124.0,250.59,196.15
2016,9,23,7,30,417.0,73.0,3.0,25.0,172.0,333.56,265.09
2016,9,23,7,45,499.0,77.5,3.2,25.5,227.0,413.18,329.6
2016,9,23,8,0,581.0,82.0,3.4,26.0,282.0,496.77,395.1
2016,9,23,8,15,290.5,97.5,3.45,26.5,197.5,332.83,265.17
2016,9,23,8,30,0.0,113.0,3.5,27.0,113.0,107.99,81.23
2016,9,23,8,45,372.5,104.0,3.6,27.5,303.5,427.01,338.85
2016,9,23,9,0,745.0,95.0,3.7,28.0,494.0,739.2,567.72
2016,9,23,9,15,765.0,98.0,3.75,28.0,541.0,784.27,595.93
2016,9,23,9,30,785.0,101.0,3.8,28.0,588.0,827.66,624.31
2016,9,23,9,45,804.5,101.5,3.85,28.5,630.0,865.67,647.47
2016,9,23,10,0,824.0,102.0,3.9,29.0,672.0,901.38,668.86
2016,9,23,10,15,834.5,104.0,3.9,29.0,707.0,919.67,679.52
2016,9,23,10,30,845.0,106.0,3.9,29.0,742.0,942.76,693.58
2016,9,23,10,45,854.0,107.0,3.95,29.5,769.5,959.97,702.64
2016,9,23,11,0,863.0,108.0,4.0,30.0,797.0,973.73,709.54
2016,9,23,11,15,868.0,108.5,4.0,30.0,817.0,979.41,712.4
2016,9,23,11,30,873.0,109.0,4.0,30.0,837.0,981.41,713.07
2016,9,23,11,45,521.0,269.5,4.0,30.5,705.5,811.02,594.89
2016,9,23,12,0,169.0,430.0,4.0,31.0,574.0,608.68,444.53
2016,9,23,12,15,181.5,431.0,4.05,31.0,586.5,615.34,450.42
2016,9,23,12,30,194.0,432.0,4.1,31.0,599.0,620.72,454.48
2016,9,23,12,45,184.5,429.5,4.15,31.5,587.5,601.16,439.8
2016,9,23,13,0,175.0,427.0,4.2,32.0,576.0,581.32,425.07
2016,9,23,13,15,94.5,345.5,4.2,32.0,426.0,415.39,306.4
2016,9,23,13,30,14.0,264.0,4.2,32.0,276.0,260.06,191.62
2016,9,23,13,45,87.0,325.0,4.25,32.0,394.0,378.54,280.92
2016,9,23,14,0,160.0,386.0,4.3,32.0,512.0,489.04,361.45
2016,9,23,14,15,486.5,252.0,4.3,32.0,612.5,584.86,436.27
2016,9,23,14,30,813.0,118.0,4.3,32.0,713.0,643.13,481.6
2016,9,23,14,45,800.0,115.5,4.35,32.0,675.5,590.28,442.04
2016,9,23,15,0,787.0,113.0,4.4,32.0,638.0,536.75,401.45
2016,9,23,15,15,769.5,110.0,4.35,31.5,594.5,480.16,358.04
2016,9,23,15,30,752.0,107.0,4.3,31.0,551.0,423.96,313.51
2016,9,23,15,45,728.5,103.0,4.3,31.0,503.0,362.84,263.54
2016,9,23,16,0,705.0,99.0,4.3,31.0,455.0,305.45,215.35
2016,9,23,16,15,672.5,94.0,4.15,30.5,403.0,246.9,166.45
2016,9,23,16,30,640.0,89.0,4.0,30.0,351.0,191.72,120.91
2016,9,23,16,45,595.5,82.0,3.85,30.0,297.5,136.99,79.01
2016,9,23,17,0,551.0,75.0,3.7,30.0,244.0,87.72,48.09
2016,9,23,17,15,482.5,66.0,3.4,29.5,192.0,48.1,34.97
2016,9,23,17,30,414.0,57.0,3.1,29.0,140.0,43.47,30.87
2016,9,23,17,45,308.5,43.5,2.8,28.5,94.0,33.37,21.92
2016,9,23,18,0,203.0,30.0,2.5,28.0,48.0,23.54,11.71
2016,9,23,18,15,101.5,15.0,2.55,27.5,24.0,14.3,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,115.5,22.5,2.85,23.5,37.0,86.37,43.89
2016,9,24,7,0,231.0,45.0,3.0,24.0,74.0,175.72,131.95
2016,9,24,7,15,321.0,58.5,3.1,24.0,121.5,247.46,194.07
2016,9,24,7,30,411.0,72.0,3.2,24.0,169.0,329.17,262.79
2016,9,24,7,45,474.0,81.5,3.35,24.5,222.0,402.55,322.57
2016,9,24,8,0,537.0,91.0,3.5,25.0,275.0,478.43,382.25
2016,9,24,8,15,579.0,98.0,3.6,25.5,327.5,541.12,429.77
2016,9,24,8,30,621.0,105.0,3.7,26.0,380.0,605.63,477.14
2016,9,24,8,45,341.5,164.5,3.85,26.5,319.0,461.33,362.69
2016,9,24,9,0,62.0,224.0,4.0,27.0,258.0,288.07,222.53
2016,9,24,9,15,108.5,254.0,4.0,27.5,319.0,361.67,279.1
2016,9,24,9,30,155.0,284.0,4.0,28.0,380.0,451.11,345.26
2016,9,24,9,45,77.5,191.5,4.05,28.5,239.5,276.63,211.78
2016,9,24,10,0,0.0,99.0,4.1,29.0,99.0,92.48,67.1
2016,9,24,10,15,403.0,111.5,4.05,29.0,413.5,528.64,409.1
2016,9,24,10,30,806.0,124.0,4.0,29.0,728.0,933.07,690.6
2016,9,24,10,45,817.0,124.5,4.0,29.5,756.0,951.04,697.21
2016,9,24,11,0,828.0,125.0,4.0,30.0,784.0,965.65,704.42
2016,9,24,11,15,574.0,257.5,4.0,30.0,720.0,860.07,631.5
2016,9,24,11,30,320.0,390.0,4.0,30.0,656.0,736.48,539.57
2016,9,24,11,45,176.5,370.0,4.0,30.0,517.0,557.37,412.16
2016,9,24,12,0,33.0,350.0,4.0,30.0,378.0,381.81,282.28
2016,9,24,12,15,437.5,241.0,4.0,30.0,614.0,681.2,509.17
2016,9,24,12,30,842.0,132.0,4.0,30.0,850.0,924.52,676.89
2016,9,24,12,45,839.0,132.0,4.05,30.5,843.5,900.84,658.48
2016,9,24,13,0,836.0,132.0,4.1,31.0,837.0,874.08,639.95
2016,9,24,13,15,832.0,131.5,4.05,31.0,822.5,848.01,622.77
2016,9,24,13,30,828.0,131.0,4.0,31.0,808.0,813.48,599.86
2016,9,24,13,45,819.5,130.5,4.0,31.0,785.0,772.87,572.95
2016,9,24,14,0,811.0,130.0,4.0,31.0,762.0,730.2,544.44
2016,9,24,14,15,571.0,227.5,4.0,30.5,664.0,620.49,463.83
2016,9,24,14,30,331.0,325.0,4.0,30.0,566.0,521.82,389.89
2016,9,24,14,45,330.0,306.0,4.0,30.0,536.0,482.96,361.95
2016,9,24,15,0,329.0,287.0,4.0,30.0,506.0,443.73,332.91
2016,9,24,15,15,493.5,215.0,3.95,29.5,517.5,437.77,328.74
2016,9,24,15,30,658.0,143.0,3.9,29.0,529.0,412.82,307.7
2016,9,24,15,45,628.0,138.0,3.9,29.0,480.5,355.63,261.03
2016,9,24,16,0,598.0,133.0,3.9,29.0,432.0,301.14,215.76
2016,9,24,16,15,562.0,125.5,3.7,28.5,381.5,245.94,170.22
2016,9,24,16,30,526.0,118.0,3.5,28.0,331.0,193.63,127.72
2016,9,24,16,45,473.0,108.5,3.35,28.0,278.5,142.69,89.36
2016,9,24,17,0,420.0,99.0,3.2,28.0,226.0,98.21,61.34
2016,9,24,17,15,350.5,85.0,3.0,27.5,176.0,62.61,47.52
2016,9,24,17,30,281.0,71.0,2.8,27.0,126.0,53.68,39.7
2016,9,24,17,45,189.5,51.0,2.6,26.5,83.0,40.97,28.33
2016,9,24,18,0,98.0,31.0,2.4,26.0,40.0,25.4,12.49
2016,9,24,18,15,49.0,15.5,2.4,25.5,20.0,14.77,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,18.5,2.05,23.0,18.5,17.18,3.86
2016,9,25,7,0,0.0,37.0,2.2,23.0,37.0,36.65,23.58
2016,9,25,7,15,8.0,60.5,2.3,23.0,62.5,65.49,47.93
2016,9,25,7,30,16.0,84.0,2.4,23.0,88.0,94.38,72.24
2016,9,25,7,45,29.5,107.0,2.5,23.5,116.5,133.79,104.68
2016,9,25,8,0,43.0,130.0,2.6,24.0,145.0,168.08,132.35
2016,9,25,8,15,73.5,157.5,2.6,24.0,188.0,220.86,174.82
2016,9,25,8,30,104.0,185.0,2.6,24.0,231.0,275.93,218.23
2016,9,25,8,45,137.0,210.5,2.65,24.5,278.5,344.48,270.64
2016,9,25,9,0,170.0,236.0,2.7,25.0,326.0,403.68,314.74
2016,9,25,9,15,129.5,256.0,2.65,25.0,328.0,395.25,305.89
2016,9,25,9,30,89.0,276.0,2.6,25.0,330.0,370.22,284.96
2016,9,25,9,45,232.0,282.5,2.6,25.5,438.0,520.49,398.85
2016,9,25,10,0,375.0,289.0,2.6,26.0,546.0,677.81,511.62
2016,9,25,10,15,341.0,315.5,2.6,26.0,558.5,679.95,509.73
2016,9,25,10,30,307.0,342.0,2.6,26.0,571.0,679.11,506.93
2016,9,25,10,45,385.5,326.5,2.6,26.0,625.0,738.46,549.46
2016,9,25,11,0,464.0,311.0,2.6,26.0,679.0,810.76,599.29
2016,9,25,11,15,428.5,336.0,2.55,26.0,682.5,800.11,589.25
2016,9,25,11,30,393.0,361.0,2.5,26.0,686.0,776.36,571.4
2016,9,25,11,45,422.5,352.5,2.5,26.5,706.5,800.45,586.88
2016,9,25,12,0,452.0,344.0,2.5,27.0,727.0,811.54,593.44
2016,9,25,12,15,345.5,383.0,2.45,27.0,676.5,730.83,535.6
2016,9,25,12,30,239.0,422.0,2.4,27.0,626.0,651.81,478.7
2016,9,25,12,45,263.0,413.5,2.4,27.0,636.5,664.46,488.47
2016,9,25,13,0,287.0,405.0,2.4,27.0,647.0,665.06,489.49
2016,9,25,13,15,146.5,295.0,2.3,27.0,418.5,416.41,312.15
2016,9,25,13,30,6.0,185.0,2.2,27.0,190.0,178.48,132.89
2016,9,25,13,45,81.0,283.0,2.15,27.0,346.5,333.13,251.55
2016,9,25,14,0,156.0,381.0,2.1,27.0,503.0,480.96,359.14
2016,9,25,14,15,206.0,360.0,2.0,26.5,514.0,484.64,362.58
2016,9,25,14,30,256.0,339.0,1.9,26.0,525.0,486.2,364.91
2016,9,25,14,45,128.0,239.5,1.85,26.0,332.5,300.67,228.04
2016,9,25,15,0,0.0,140.0,1.8,26.0,140.0,130.17,97.33
2016,9,25,15,15,0.0,121.5,1.8,26.0,121.5,112.95,84.42
2016,9,25,15,30,0.0,103.0,1.8,26.0,103.0,95.83,71.18
2016,9,25,15,45,0.0,56.0,1.85,26.0,56.0,52.1,36.5
2016,9,25,16,0,0.0,9.0,1.9,26.0,9.0,8.35,1.16
2016,9,25,16,15,0.0,8.0,1.85,25.5,8.0,7.42,0.43
2016,9,25,16,30,0.0,7.0,1.8,25.0,7.0,6.49,0.0
2016,9,25,16,45,0.0,5.5,1.75,24.5,5.5,5.09,0.0
2016,9,25,17,0,0.0,4.0,1.7,24.0,4.0,3.7,0.0
2016,9,25,17,15,0.0,3.0,1.65,23.5,3.0,2.78,0.0
2016,9,25,17,30,0.0,2.0,1.6,23.0,2.0,1.85,0.0
2016,9,25,17,45,0.0,1.0,1.6,23.0,1.0,0.92,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.0,3.7,19.0,5.0,4.62,0.0
2016,9,26,7,0,0.0,10.0,3.8,19.0,10.0,9.26,1.83
2016,9,26,7,15,0.0,16.5,3.85,19.0,16.5,15.29,7.08
2016,9,26,7,30,0.0,23.0,3.9,19.0,23.0,21.32,12.29
2016,9,26,7,45,0.0,31.0,4.0,19.0,31.0,28.76,18.63
2016,9,26,8,0,0.0,39.0,4.1,19.0,39.0,36.21,24.89
2016,9,26,8,15,0.0,39.5,4.15,19.0,39.5,36.68,25.21
2016,9,26,8,30,0.0,40.0,4.2,19.0,40.0,37.16,25.51
2016,9,26,8,45,0.0,55.5,4.3,19.0,55.5,51.61,37.43
2016,9,26,9,0,0.0,71.0,4.4,19.0,71.0,66.09,49.25
2016,9,26,9,15,0.5,117.5,4.4,19.0,118.0,111.33,86.13
2016,9,26,9,30,1.0,164.0,4.4,19.0,165.0,158.21,123.75
2016,9,26,9,45,0.5,133.0,4.4,19.5,133.5,126.19,97.37
2016,9,26,10,0,0.0,102.0,4.4,20.0,102.0,95.37,72.13
2016,9,26,10,15,0.0,113.0,4.4,20.0,113.0,105.98,80.53
2016,9,26,10,30,0.0,124.0,4.4,20.0,124.0,116.59,88.88
2016,9,26,10,45,2.5,150.5,4.4,20.5,152.5,144.69,111.05
2016,9,26,11,0,5.0,177.0,4.4,21.0,181.0,172.92,133.03
2016,9,26,11,15,7.0,196.5,4.4,21.0,202.0,193.79,149.3
2016,9,26,11,30,9.0,216.0,4.4,21.0,223.0,214.6,165.45
2016,9,26,11,45,12.0,247.0,4.4,21.5,257.0,247.61,190.64
2016,9,26,12,0,15.0,278.0,4.4,22.0,291.0,280.45,215.39
2016,9,26,12,15,11.5,240.5,4.35,22.0,250.5,239.51,183.72
2016,9,26,12,30,8.0,203.0,4.3,22.0,210.0,199.31,152.56
2016,9,26,12,45,8.0,204.0,4.25,22.0,211.0,199.8,153.0
2016,9,26,13,0,8.0,205.0,4.2,22.0,212.0,200.23,153.37
2016,9,26,13,15,18.5,264.0,4.15,22.0,280.0,264.98,203.78
2016,9,26,13,30,29.0,323.0,4.1,22.0,348.0,334.81,257.2
2016,9,26,13,45,19.5,276.5,4.1,22.0,293.0,275.01,211.45
2016,9,26,14,0,10.0,230.0,4.1,22.0,238.0,222.67,171.21
2016,9,26,14,15,14.0,243.5,4.05,22.0,254.0,237.04,182.76
2016,9,26,14,30,18.0,257.0,4.0,22.0,270.0,250.73,193.67
2016,9,26,14,45,9.0,178.5,3.95,22.0,185.0,171.27,131.78
2016,9,26,15,0,0.0,100.0,3.9,22.0,100.0,93.21,69.92
2016,9,26,15,15,0.0,57.0,3.8,22.0,57.0,53.06,37.7
2016,9,26,15,30,0.0,14.0,3.7,22.0,14.0,13.01,5.04
2016,9,26,15,45,0.0,65.5,3.65,22.0,65.5,60.96,44.45
2016,9,26,16,0,0.0,117.0,3.6,22.0,117.0,107.98,82.9
2016,9,26,16,15,0.0,103.0,3.55,21.5,103.0,95.03,72.75
2016,9,26,16,30,0.0,89.0,3.5,21.0,89.0,82.16,62.57
2016,9,26,16,45,0.0,74.5,3.45,21.0,74.5,68.92,51.8
2016,9,26,17,0,0.0,60.0,3.4,21.0,60.0,55.77,40.94
2016,9,26,17,15,0.0,46.5,3.2,20.5,46.5,43.21,32.1
2016,9,26,17,30,0.0,33.0,3.0,20.0,33.0,30.64,20.93
2016,9,26,17,45,0.0,21.0,2.85,20.0,21.0,19.48,10.83
2016,9,26,18,0,0.0,9.0,2.7,20.0,9.0,8.33,0.0
2016,9,26,18,15,0.0,4.5,2.7,19.5,4.5,4.29,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,38.5,21.5,2.95,17.0,26.0,42.5,14.51
2016,9,27,7,0,77.0,43.0,3.0,17.0,52.0,90.32,67.23
2016,9,27,7,15,118.5,65.5,3.05,17.0,88.5,140.34,111.4
2016,9,27,7,30,160.0,88.0,3.1,17.0,125.0,202.81,165.21
2016,9,27,7,45,198.0,108.0,3.2,17.5,166.0,255.6,209.86
2016,9,27,8,0,236.0,128.0,3.3,18.0,207.0,311.76,256.04
2016,9,27,8,15,246.0,152.5,3.3,18.5,247.5,356.99,291.55
2016,9,27,8,30,256.0,177.0,3.3,19.0,288.0,402.13,325.95
2016,9,27,8,45,133.5,178.5,3.35,19.5,237.0,303.51,244.37
2016,9,27,9,0,11.0,180.0,3.4,20.0,186.0,185.54,145.92
2016,9,27,9,15,13.0,196.5,3.3,20.5,204.0,203.54,159.74
2016,9,27,9,30,15.0,213.0,3.2,21.0,222.0,221.64,173.22
2016,9,27,9,45,31.5,251.5,3.1,21.5,272.5,289.64,225.75
2016,9,27,10,0,48.0,290.0,3.0,22.0,323.0,346.83,268.67
2016,9,27,10,15,51.0,303.5,2.9,22.0,340.0,363.2,280.23
2016,9,27,10,30,54.0,317.0,2.8,22.0,357.0,379.45,291.8
2016,9,27,10,45,246.0,318.0,2.7,22.5,510.5,593.12,453.52
2016,9,27,11,0,438.0,319.0,2.6,23.0,664.0,792.84,594.72
2016,9,27,11,15,313.0,364.0,2.55,23.0,614.0,705.06,528.0
2016,9,27,11,30,188.0,409.0,2.5,23.0,564.0,614.79,460.67
2016,9,27,11,45,128.5,401.5,2.45,23.0,508.0,544.45,409.08
2016,9,27,12,0,69.0,394.0,2.4,23.0,452.0,463.03,348.67
2016,9,27,12,15,130.5,408.5,2.4,23.0,519.0,543.5,408.79
2016,9,27,12,30,192.0,423.0,2.4,23.0,586.0,609.09,456.4
2016,9,27,12,45,198.0,419.5,2.4,23.0,586.0,602.57,451.54
2016,9,27,13,0,204.0,416.0,2.4,23.0,586.0,594.97,446.42
2016,9,27,13,15,228.0,404.0,2.4,23.0,591.0,592.9,445.82
2016,9,27,13,30,252.0,392.0,2.4,23.0,596.0,594.93,447.93
2016,9,27,13,45,235.5,382.5,2.4,23.0,568.5,553.32,418.14
2016,9,27,14,0,219.0,373.0,2.4,23.0,541.0,518.65,393.22
2016,9,27,14,15,260.5,349.0,2.35,23.0,541.0,514.3,391.06
2016,9,27,14,30,302.0,325.0,2.3,23.0,541.0,501.39,382.19
2016,9,27,14,45,319.5,301.5,2.3,23.0,519.0,470.56,359.65
2016,9,27,15,0,337.0,278.0,2.3,23.0,497.0,437.59,334.97
2016,9,27,15,15,344.5,255.0,2.2,22.5,465.5,398.1,305.03
2016,9,27,15,30,352.0,232.0,2.1,22.0,434.0,357.5,273.33
2016,9,27,15,45,243.0,221.5,2.05,22.0,355.5,284.71,217.24
2016,9,27,16,0,134.0,211.0,2.0,22.0,277.0,225.7,172.61
2016,9,27,16,15,129.0,186.5,1.85,22.0,244.0,192.25,145.81
2016,9,27,16,30,124.0,162.0,1.7,22.0,211.0,159.65,119.6
2016,9,27,16,45,320.5,118.5,1.55,22.0,217.5,132.82,90.07
2016,9,27,17,0,517.0,75.0,1.4,22.0,224.0,80.12,46.76
2016,9,27,17,15,445.0,65.0,1.2,21.5,173.0,48.38,36.4
2016,9,27,17,30,373.0,55.0,1.0,21.0,122.0,41.65,30.29
2016,9,27,17,45,270.5,39.5,0.85,21.0,79.0,30.55,20.0
2016,9,27,18,0,168.0,24.0,0.7,21.0,36.0,18.93,4.91
2016,9,27,18,15,84.0,12.0,0.7,20.5,18.0,11.44,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.0,17.5,1.9,17.5,37.5,101.58,36.17
2016,9,28,7,0,342.0,35.0,2.2,18.0,75.0,213.81,162.97
2016,9,28,7,15,435.5,45.0,2.2,18.5,125.0,290.77,231.68
2016,9,28,7,30,529.0,55.0,2.2,19.0,175.0,377.3,305.09
2016,9,28,7,45,589.5,61.5,2.2,19.5,229.5,448.42,363.66
2016,9,28,8,0,650.0,68.0,2.2,20.0,284.0,524.08,423.13
2016,9,28,8,15,689.0,73.5,2.1,20.5,338.5,587.44,470.28
2016,9,28,8,30,728.0,79.0,2.0,21.0,393.0,649.19,512.8
2016,9,28,8,45,756.5,82.5,1.9,22.0,444.5,704.35,547.81
2016,9,28,9,0,785.0,86.0,1.8,23.0,496.0,759.01,581.13
2016,9,28,9,15,804.5,89.0,1.7,23.5,543.5,804.53,608.12
2016,9,28,9,30,824.0,92.0,1.6,24.0,591.0,848.21,633.18
2016,9,28,9,45,838.5,94.0,1.55,24.5,632.5,876.41,647.95
2016,9,28,10,0,853.0,96.0,1.5,25.0,674.0,909.39,665.81
2016,9,28,10,15,863.0,98.0,1.45,25.5,709.0,935.24,678.74
2016,9,28,10,30,873.0,100.0,1.4,26.0,744.0,957.84,689.56
2016,9,28,10,45,880.5,101.0,1.35,26.5,771.5,973.47,695.96
2016,9,28,11,0,888.0,102.0,1.3,27.0,799.0,985.5,700.21
2016,9,28,11,15,893.0,103.0,1.3,27.0,818.0,991.38,702.96
2016,9,28,11,30,898.0,104.0,1.3,27.0,837.0,993.47,703.59
2016,9,28,11,45,905.0,102.0,1.35,27.5,849.5,990.4,700.63
2016,9,28,12,0,912.0,100.0,1.4,28.0,862.0,983.47,695.48
2016,9,28,12,15,913.0,100.0,1.4,28.0,864.0,969.16,686.52
2016,9,28,12,30,914.0,100.0,1.4,28.0,866.0,951.12,675.42
2016,9,28,12,45,913.0,99.0,1.45,28.0,860.0,926.6,661.04
2016,9,28,13,0,912.0,98.0,1.5,28.0,854.0,898.63,644.47
2016,9,28,13,15,908.5,97.5,1.5,28.0,839.0,865.76,624.09
2016,9,28,13,30,905.0,97.0,1.5,28.0,824.0,829.84,601.67
2016,9,28,13,45,900.5,95.5,1.5,28.5,800.5,789.28,574.91
2016,9,28,14,0,896.0,94.0,1.5,29.0,777.0,746.13,546.33
2016,9,28,14,15,888.0,92.5,1.5,29.0,746.5,698.2,514.97
2016,9,28,14,30,880.0,91.0,1.5,29.0,716.0,648.4,479.93
2016,9,28,14,45,870.5,88.5,1.5,29.0,678.5,595.12,441.43
2016,9,28,15,0,861.0,86.0,1.5,29.0,641.0,540.61,400.81
2016,9,28,15,15,846.0,83.5,1.45,28.5,597.0,482.53,356.7
2016,9,28,15,30,831.0,81.0,1.4,28.0,553.0,424.35,310.87
2016,9,28,15,45,812.0,77.5,1.4,28.0,504.0,361.51,259.63
2016,9,28,16,0,793.0,74.0,1.4,28.0,455.0,301.7,209.28
2016,9,28,16,15,764.0,70.0,1.3,27.5,402.0,240.39,157.75
2016,9,28,16,30,735.0,66.0,1.2,27.0,349.0,181.9,109.44
2016,9,28,16,45,694.0,60.5,1.15,27.0,294.5,123.89,65.88
2016,9,28,17,0,653.0,55.0,1.1,27.0,240.0,70.81,35.45
2016,9,28,17,15,585.0,48.5,1.05,26.0,186.0,34.77,24.1
2016,9,28,17,30,517.0,42.0,1.0,25.0,132.0,31.5,21.12
2016,9,28,17,45,399.0,31.0,0.95,24.5,85.0,24.0,14.15
2016,9,28,18,0,281.0,20.0,0.9,24.0,38.0,16.05,1.47
2016,9,28,18,15,140.5,10.0,0.9,23.5,19.0,9.53,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,195.0,16.5,3.65,15.5,39.0,108.98,32.46
2016,9,29,7,0,390.0,33.0,3.9,16.0,78.0,232.72,178.86
2016,9,29,7,15,484.5,42.5,3.95,16.5,129.5,312.0,251.45
2016,9,29,7,30,579.0,52.0,4.0,17.0,181.0,400.96,328.56
2016,9,29,7,45,638.0,57.5,4.1,17.5,237.0,472.32,388.98
2016,9,29,8,0,697.0,63.0,4.2,18.0,293.0,545.0,447.99
2016,9,29,8,15,656.0,82.5,4.25,18.5,329.5,575.47,470.58
2016,9,29,8,30,615.0,102.0,4.3,19.0,366.0,596.53,484.9
2016,9,29,8,45,721.5,90.0,4.4,20.0,437.5,688.89,552.16
2016,9,29,9,0,828.0,78.0,4.5,21.0,509.0,783.74,618.19
2016,9,29,9,15,846.5,81.0,4.45,21.5,557.0,822.77,642.4
2016,9,29,9,30,865.0,84.0,4.4,22.0,605.0,866.52,669.91
2016,9,29,9,45,880.0,85.5,4.4,22.5,648.0,903.02,692.22
2016,9,29,10,0,895.0,87.0,4.4,23.0,691.0,936.78,712.44
2016,9,29,10,15,905.0,88.5,4.4,23.5,726.5,962.81,727.22
2016,9,29,10,30,915.0,90.0,4.4,24.0,762.0,985.43,739.7
2016,9,29,10,45,923.0,91.0,4.4,24.5,790.5,1001.95,748.1
2016,9,29,11,0,931.0,92.0,4.4,25.0,819.0,1014.72,754.1
2016,9,29,11,15,935.5,93.0,4.4,25.0,839.0,1020.2,756.86
2016,9,29,11,30,940.0,94.0,4.4,25.0,859.0,1021.7,757.19
2016,9,29,11,45,940.0,96.0,4.45,25.5,869.5,1015.96,751.68
2016,9,29,12,0,940.0,98.0,4.5,26.0,880.0,1006.26,743.75
2016,9,29,12,15,941.0,98.0,4.5,26.0,882.5,991.45,733.78
2016,9,29,12,30,942.0,98.0,4.5,26.0,885.0,972.82,721.39
2016,9,29,12,45,941.0,98.0,4.5,26.0,878.5,948.63,705.38
2016,9,29,13,0,940.0,98.0,4.5,26.0,872.0,920.88,687.01
2016,9,29,13,15,936.5,97.5,4.45,26.0,857.0,887.07,664.31
2016,9,29,13,30,933.0,97.0,4.4,26.0,842.0,850.13,639.44
