Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,13,45,928.5,95.5,4.4,26.5,818.5,808.45,610.17
2016,9,29,14,0,924.0,94.0,4.4,27.0,795.0,764.09,578.95
2016,9,29,14,15,916.5,92.5,4.35,26.5,763.5,715.22,545.95
2016,9,29,14,30,909.0,91.0,4.3,26.0,732.0,664.35,508.93
2016,9,29,14,45,895.5,90.0,4.25,26.0,693.0,608.72,466.35
2016,9,29,15,0,882.0,89.0,4.2,26.0,654.0,552.2,421.94
2016,9,29,15,15,866.5,86.5,4.1,25.5,608.5,492.69,374.67
2016,9,29,15,30,851.0,84.0,4.0,25.0,563.0,431.17,324.3
2016,9,29,15,45,831.0,80.5,3.95,25.0,513.0,368.81,271.23
2016,9,29,16,0,811.0,77.0,3.9,25.0,463.0,307.56,217.89
2016,9,29,16,15,780.0,73.0,3.55,24.5,408.5,244.71,163.61
2016,9,29,16,30,749.0,69.0,3.2,24.0,354.0,184.93,113.19
2016,9,29,16,45,704.0,63.5,2.9,23.5,297.5,125.73,68.38
2016,9,29,17,0,659.0,58.0,2.6,23.0,241.0,68.51,34.9
2016,9,29,17,15,587.0,50.5,2.35,22.0,186.0,36.64,26.14
2016,9,29,17,30,515.0,43.0,2.1,21.0,131.0,32.6,22.41
2016,9,29,17,45,388.5,31.5,1.85,20.5,83.5,24.66,14.86
2016,9,29,18,0,262.0,20.0,1.6,20.0,36.0,16.24,0.0
2016,9,29,18,15,131.0,10.0,1.6,19.5,18.0,9.53,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,199.5,16.5,1.95,13.5,39.0,110.27,24.64
2016,9,30,7,0,399.0,33.0,2.2,14.0,78.0,236.7,182.06
2016,9,30,7,15,494.5,42.0,2.2,14.5,130.0,316.32,255.16
2016,9,30,7,30,590.0,51.0,2.2,15.0,182.0,405.65,332.12
2016,9,30,7,45,647.5,57.5,2.25,15.5,238.5,477.86,392.56
2016,9,30,8,0,705.0,64.0,2.3,16.0,295.0,551.05,451.12
2016,9,30,8,15,742.0,68.5,2.1,16.5,350.5,614.46,498.0
2016,9,30,8,30,779.0,73.0,1.9,17.0,406.0,678.77,541.87
2016,9,30,8,45,805.0,76.5,1.7,18.0,458.5,733.79,575.87
2016,9,30,9,0,831.0,80.0,1.5,19.0,511.0,787.98,607.58
2016,9,30,9,15,849.5,83.0,1.5,19.5,559.0,833.98,635.66
2016,9,30,9,30,868.0,86.0,1.5,20.0,607.0,870.68,656.96
2016,9,30,9,45,881.0,88.5,1.5,20.5,649.0,906.51,677.49
2016,9,30,10,0,894.0,91.0,1.5,21.0,691.0,939.47,695.88
2016,9,30,10,15,903.5,93.0,1.45,21.0,726.5,965.45,710.22
2016,9,30,10,30,913.0,95.0,1.4,21.0,762.0,987.99,722.36
2016,9,30,10,45,919.0,96.5,1.35,21.5,789.5,1002.98,728.31
2016,9,30,11,0,925.0,98.0,1.3,22.0,817.0,1014.19,732.0
2016,9,30,11,15,929.5,99.0,1.25,22.0,836.5,1019.49,733.53
2016,9,30,11,30,934.0,100.0,1.2,22.0,856.0,1020.86,732.79
2016,9,30,11,45,938.0,99.0,1.15,22.5,867.0,1015.58,726.7
2016,9,30,12,0,942.0,98.0,1.1,23.0,878.0,1006.35,718.41
2016,9,30,12,15,942.0,98.5,1.1,23.0,880.0,991.03,708.84
2016,9,30,12,30,942.0,99.0,1.1,23.0,882.0,971.91,697.08
2016,9,30,12,45,941.0,98.0,1.15,23.5,875.0,946.6,681.05
2016,9,30,13,0,940.0,97.0,1.2,24.0,868.0,917.74,662.81
2016,9,30,13,15,936.0,96.5,1.2,24.0,852.0,883.47,641.58
2016,9,30,13,30,932.0,96.0,1.2,24.0,836.0,846.11,618.27
2016,9,30,13,45,927.0,94.5,1.3,24.0,812.0,804.05,592.92
2016,9,30,14,0,922.0,93.0,1.4,24.0,788.0,759.37,565.29
2016,9,30,14,15,913.5,91.5,1.45,24.0,756.5,709.89,532.81
2016,9,30,14,30,905.0,90.0,1.5,24.0,725.0,658.52,496.45
2016,9,30,14,45,893.5,87.5,1.55,24.5,686.0,602.81,454.9
2016,9,30,15,0,882.0,85.0,1.6,25.0,647.0,546.03,411.28
2016,9,30,15,15,866.5,83.0,1.6,24.5,601.5,487.07,365.83
2016,9,30,15,30,851.0,81.0,1.6,24.0,556.0,428.0,318.49
2016,9,30,15,45,830.0,77.5,1.6,24.0,506.0,363.41,264.81
2016,9,30,16,0,809.0,74.0,1.6,24.0,456.0,302.0,212.21
2016,9,30,16,15,778.0,70.0,1.5,23.5,401.5,239.39,158.75
2016,9,30,16,30,747.0,66.0,1.4,23.0,347.0,179.85,109.01
2016,9,30,16,45,702.5,60.5,1.3,23.0,291.5,120.96,64.75
2016,9,30,17,0,658.0,55.0,1.2,23.0,236.0,67.46,34.9
2016,9,30,17,15,585.5,48.0,1.1,22.0,181.0,34.75,24.51
2016,9,30,17,30,513.0,41.0,1.0,21.0,126.0,31.04,21.06
2016,9,30,17,45,384.5,30.0,0.95,20.5,79.5,23.48,13.76
2016,9,30,18,0,256.0,19.0,0.9,20.0,33.0,15.48,0.0
2016,9,30,18,15,128.0,9.5,0.9,19.5,16.5,9.05,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,7.5,0.45,16.5,7.5,6.94,0.0
2016,10,1,7,0,0.0,15.0,0.4,17.0,15.0,13.9,5.56
2016,10,1,7,15,0.0,25.5,0.4,17.5,25.5,23.65,14.15
2016,10,1,7,30,0.0,36.0,0.4,18.0,36.0,33.42,22.6
2016,10,1,7,45,0.0,47.5,0.45,18.5,47.5,44.13,31.68
2016,10,1,8,0,0.0,59.0,0.5,19.0,59.0,54.86,40.58
2016,10,1,8,15,0.0,78.0,0.5,19.5,78.0,73.11,55.51
2016,10,1,8,30,0.0,97.0,0.5,20.0,97.0,91.88,70.56
2016,10,1,8,45,0.0,70.5,0.5,20.5,70.5,65.61,48.68
2016,10,1,9,0,0.0,44.0,0.5,21.0,44.0,40.9,28.22
2016,10,1,9,15,0.0,48.5,0.65,21.5,48.5,45.11,31.52
2016,10,1,9,30,0.0,53.0,0.8,22.0,53.0,49.32,34.76
2016,10,1,9,45,20.0,164.5,0.95,22.5,178.0,183.74,142.13
2016,10,1,10,0,40.0,276.0,1.1,23.0,303.0,324.41,248.52
2016,10,1,10,15,102.5,314.0,1.1,23.5,387.5,424.47,322.2
2016,10,1,10,30,165.0,352.0,1.1,24.0,472.0,540.0,403.97
2016,10,1,10,45,126.0,359.5,1.1,24.5,453.5,509.31,378.76
2016,10,1,11,0,87.0,367.0,1.1,25.0,435.0,463.62,344.35
2016,10,1,11,15,489.5,237.0,1.05,25.0,630.5,750.26,553.49
2016,10,1,11,30,892.0,107.0,1.0,25.0,826.0,986.25,703.15
2016,10,1,11,45,666.5,223.0,1.0,25.0,764.0,899.49,645.07
2016,10,1,12,0,441.0,339.0,1.0,25.0,702.0,791.78,570.26
2016,10,1,12,15,341.5,374.0,0.95,25.0,655.5,714.94,517.68
2016,10,1,12,30,242.0,409.0,0.9,25.0,609.0,639.61,464.81
2016,10,1,12,45,292.5,393.0,0.9,25.5,633.0,667.88,484.87
2016,10,1,13,0,343.0,377.0,0.9,26.0,657.0,682.66,494.78
2016,10,1,13,15,440.0,332.0,0.9,26.0,684.5,709.74,515.11
2016,10,1,13,30,537.0,287.0,0.9,26.0,712.0,723.18,526.04
2016,10,1,13,45,705.5,194.5,0.95,26.0,735.0,738.23,540.35
2016,10,1,14,0,874.0,102.0,1.0,26.0,758.0,731.67,538.88
2016,10,1,14,15,497.0,216.5,1.1,26.0,586.5,549.35,409.47
2016,10,1,14,30,120.0,331.0,1.2,26.0,415.0,388.21,290.01
2016,10,1,14,45,60.0,242.0,1.3,26.0,284.0,260.28,196.68
2016,10,1,15,0,0.0,153.0,1.4,26.0,153.0,142.13,106.76
2016,10,1,15,15,19.5,188.0,1.45,25.5,199.0,182.64,139.08
2016,10,1,15,30,39.0,223.0,1.5,25.0,245.0,218.81,167.31
2016,10,1,15,45,36.0,202.0,1.55,25.0,221.0,194.82,148.91
2016,10,1,16,0,33.0,181.0,1.6,25.0,197.0,171.39,130.93
2016,10,1,16,15,29.0,160.0,1.55,24.5,173.0,148.28,113.25
2016,10,1,16,30,25.0,139.0,1.5,24.0,149.0,128.24,97.83
2016,10,1,16,45,19.0,117.5,1.45,24.0,124.0,106.09,80.49
2016,10,1,17,0,13.0,96.0,1.4,24.0,99.0,84.89,63.79
2016,10,1,17,15,6.5,73.5,1.25,23.0,75.0,64.8,50.06
2016,10,1,17,30,0.0,51.0,1.1,22.0,51.0,45.66,33.3
2016,10,1,17,45,0.0,31.5,1.0,21.0,31.5,28.65,17.75
2016,10,1,18,0,0.0,12.0,0.9,20.0,12.0,11.13,0.0
2016,10,1,18,15,0.0,6.0,0.95,19.5,6.0,5.72,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.0,19.0,0.6,15.5,33.0,85.25,0.09
2016,10,2,7,0,264.0,38.0,0.6,16.0,66.0,183.15,137.69
2016,10,2,7,15,359.0,52.0,0.55,16.5,115.5,259.22,205.3
2016,10,2,7,30,454.0,66.0,0.5,17.0,165.0,348.07,279.04
2016,10,2,7,45,515.0,76.0,0.5,18.0,218.5,420.18,336.3
2016,10,2,8,0,576.0,86.0,0.5,19.0,272.0,496.75,394.0
2016,10,2,8,15,619.5,93.5,0.6,20.0,326.5,562.3,441.67
2016,10,2,8,30,663.0,101.0,0.7,21.0,381.0,629.62,488.78
2016,10,2,8,45,692.0,107.5,0.8,22.0,432.5,685.81,525.28
2016,10,2,9,0,721.0,114.0,0.9,23.0,484.0,741.71,560.58
2016,10,2,9,15,743.5,118.5,1.0,23.5,531.5,789.03,590.38
2016,10,2,9,30,766.0,123.0,1.1,24.0,579.0,834.86,618.82
2016,10,2,9,45,780.5,128.0,1.2,24.5,620.0,867.37,638.19
2016,10,2,10,0,795.0,133.0,1.3,25.0,661.0,902.21,659.1
2016,10,2,10,15,807.0,135.5,1.35,25.0,696.5,929.12,675.36
2016,10,2,10,30,819.0,138.0,1.4,25.0,732.0,952.91,689.76
2016,10,2,10,45,826.0,141.5,1.45,25.5,759.0,969.7,698.45
2016,10,2,11,0,833.0,145.0,1.5,26.0,786.0,982.96,705.07
2016,10,2,11,15,838.5,146.0,1.55,26.0,805.5,988.42,708.32
2016,10,2,11,30,844.0,147.0,1.6,26.0,825.0,990.21,709.49
2016,10,2,11,45,883.0,127.0,1.65,26.5,844.0,989.49,707.89
2016,10,2,12,0,922.0,107.0,1.7,27.0,863.0,993.39,709.35
2016,10,2,12,15,922.0,107.0,1.7,27.0,865.0,977.61,699.23
2016,10,2,12,30,922.0,107.0,1.7,27.0,867.0,958.12,687.09
2016,10,2,12,45,921.0,106.5,1.75,27.5,860.0,933.59,671.12
2016,10,2,13,0,920.0,106.0,1.8,28.0,853.0,905.59,652.98
2016,10,2,13,15,916.0,105.0,1.8,28.0,837.0,871.25,631.47
2016,10,2,13,30,912.0,104.0,1.8,28.0,821.0,833.89,607.93
2016,10,2,13,45,905.5,103.0,1.85,28.0,797.0,791.81,581.54
2016,10,2,14,0,899.0,102.0,1.9,28.0,773.0,747.29,553.17
2016,10,2,14,15,890.0,100.5,1.9,28.0,741.0,698.37,519.91
2016,10,2,14,30,881.0,99.0,1.9,28.0,709.0,647.68,483.64
2016,10,2,14,45,861.0,99.5,1.95,28.0,668.5,591.11,442.32
2016,10,2,15,0,841.0,100.0,2.0,28.0,628.0,533.8,399.16
2016,10,2,15,15,823.0,97.0,2.0,27.5,582.5,474.3,353.52
2016,10,2,15,30,805.0,94.0,2.0,27.0,537.0,415.16,306.45
2016,10,2,15,45,781.0,90.0,2.0,27.0,487.0,353.69,255.58
2016,10,2,16,0,757.0,86.0,2.0,27.0,437.0,293.92,204.93
2016,10,2,16,15,722.5,81.5,1.85,26.5,383.0,230.51,151.81
2016,10,2,16,30,688.0,77.0,1.7,26.0,329.0,173.19,104.89
2016,10,2,16,45,638.0,70.0,1.55,25.5,274.0,116.08,63.29
2016,10,2,17,0,588.0,63.0,1.4,25.0,219.0,65.09,35.88
2016,10,2,17,15,509.5,54.0,1.3,24.0,166.0,40.2,28.88
2016,10,2,17,30,431.0,45.0,1.2,23.0,113.0,35.06,24.15
2016,10,2,17,45,299.5,31.0,1.1,22.0,69.0,24.81,14.31
2016,10,2,18,0,168.0,17.0,1.0,21.0,25.0,13.89,0.0
2016,10,2,18,15,84.0,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.5,19.0,0.5,17.5,31.5,80.59,0.0
2016,10,3,7,0,241.0,38.0,0.5,18.0,63.0,173.45,128.61
2016,10,3,7,15,337.5,52.0,0.6,18.5,111.0,248.79,195.56
2016,10,3,7,30,434.0,66.0,0.7,19.0,159.0,336.93,269.01
2016,10,3,7,45,496.0,76.0,0.8,19.5,212.0,408.59,327.19
2016,10,3,8,0,558.0,86.0,0.9,20.0,265.0,484.81,386.51
2016,10,3,8,15,601.5,93.5,1.15,21.0,318.0,549.47,435.07
2016,10,3,8,30,645.0,101.0,1.4,22.0,371.0,615.93,483.33
2016,10,3,8,45,683.0,104.5,1.65,23.0,423.0,674.73,523.62
2016,10,3,9,0,721.0,108.0,1.9,24.0,475.0,733.9,562.97
2016,10,3,9,15,743.0,112.0,1.95,24.5,521.5,780.09,592.06
2016,10,3,9,30,765.0,116.0,2.0,25.0,568.0,820.4,616.75
2016,10,3,9,45,781.5,119.5,2.05,25.5,609.5,857.81,639.21
2016,10,3,10,0,798.0,123.0,2.1,26.0,651.0,892.75,659.82
2016,10,3,10,15,809.5,125.5,2.15,26.0,685.5,919.15,675.99
2016,10,3,10,30,821.0,128.0,2.2,26.0,720.0,942.43,690.24
2016,10,3,10,45,833.0,128.0,2.3,26.5,748.0,960.1,700.07
2016,10,3,11,0,845.0,128.0,2.4,27.0,776.0,974.34,707.8
2016,10,3,11,15,850.0,129.0,2.45,27.0,795.0,979.35,710.62
2016,10,3,11,30,855.0,130.0,2.5,27.0,814.0,980.66,711.3
2016,10,3,11,45,612.0,251.0,2.55,27.5,743.5,873.69,638.71
2016,10,3,12,0,369.0,372.0,2.6,28.0,673.0,747.06,546.49
2016,10,3,12,15,610.0,255.0,2.65,28.0,754.5,852.41,625.29
2016,10,3,12,30,851.0,138.0,2.7,28.0,836.0,930.81,678.23
2016,10,3,12,45,851.0,136.5,2.75,28.5,829.5,906.82,661.03
2016,10,3,13,0,851.0,135.0,2.8,29.0,823.0,879.55,642.61
2016,10,3,13,15,846.5,134.0,2.8,29.0,807.5,845.91,620.9
2016,10,3,13,30,842.0,133.0,2.8,29.0,792.0,809.53,597.3
2016,10,3,13,45,836.5,131.0,2.85,29.0,768.5,768.83,570.9
2016,10,3,14,0,831.0,129.0,2.9,29.0,745.0,725.85,542.19
2016,10,3,14,15,820.5,126.5,2.9,29.0,713.5,676.98,507.44
2016,10,3,14,30,810.0,124.0,2.9,29.0,682.0,626.73,470.89
2016,10,3,14,45,795.0,121.5,2.95,29.0,643.5,572.8,430.86
2016,10,3,15,0,780.0,119.0,3.0,29.0,605.0,518.48,389.34
2016,10,3,15,15,760.5,115.5,2.95,28.5,560.5,459.34,343.56
2016,10,3,15,30,741.0,112.0,2.9,28.0,516.0,402.17,297.72
2016,10,3,15,45,713.5,107.5,2.9,28.0,466.5,342.32,248.19
2016,10,3,16,0,686.0,103.0,2.9,28.0,417.0,284.71,199.54
2016,10,3,16,15,649.5,96.5,2.65,27.5,364.5,225.88,150.46
2016,10,3,16,30,613.0,90.0,2.4,27.0,312.0,171.05,106.06
2016,10,3,16,45,560.0,81.5,2.2,26.5,258.5,117.19,67.32
2016,10,3,17,0,507.0,73.0,2.0,26.0,205.0,70.01,42.06
2016,10,3,17,15,427.5,61.5,1.8,25.0,154.0,47.14,34.61
2016,10,3,17,30,348.0,50.0,1.6,24.0,103.0,38.4,26.77
2016,10,3,17,45,228.5,33.0,1.45,23.5,62.0,25.84,14.68
2016,10,3,18,0,109.0,16.0,1.3,23.0,21.0,15.25,0.0
2016,10,3,18,15,54.5,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,73.0,20.0,2.45,20.5,27.5,58.44,0.0
2016,10,4,7,0,146.0,40.0,2.7,21.0,55.0,127.02,92.23
2016,10,4,7,15,238.0,58.0,2.85,21.5,100.5,208.01,162.92
2016,10,4,7,30,330.0,76.0,3.0,22.0,146.0,291.0,233.05
2016,10,4,7,45,324.5,94.0,3.15,22.5,179.5,324.92,261.99
2016,10,4,8,0,319.0,112.0,3.3,23.0,213.0,346.02,279.5
2016,10,4,8,15,319.5,135.0,3.45,23.5,252.0,386.85,311.12
2016,10,4,8,30,320.0,158.0,3.6,24.0,291.0,426.5,340.7
2016,10,4,8,45,160.0,117.0,3.8,24.5,183.5,263.21,210.14
2016,10,4,9,0,0.0,76.0,4.0,25.0,76.0,70.75,51.75
2016,10,4,9,15,60.0,172.0,4.05,25.0,208.0,227.39,178.16
2016,10,4,9,30,120.0,268.0,4.1,25.0,340.0,403.65,313.95
2016,10,4,9,45,62.0,225.0,4.15,25.5,262.5,288.37,223.09
2016,10,4,10,0,4.0,182.0,4.2,26.0,185.0,178.54,135.63
2016,10,4,10,15,110.5,263.0,4.15,26.0,342.5,388.51,299.5
2016,10,4,10,30,217.0,344.0,4.1,26.0,500.0,580.49,441.71
2016,10,4,10,45,154.0,354.0,4.1,26.0,467.0,530.3,401.8
2016,10,4,11,0,91.0,364.0,4.1,26.0,434.0,464.64,351.52
2016,10,4,11,15,206.0,368.0,4.05,26.0,530.5,590.8,446.36
2016,10,4,11,30,321.0,372.0,4.0,26.0,627.0,714.94,536.02
2016,10,4,11,45,575.0,253.0,4.0,26.5,717.5,835.91,625.7
2016,10,4,12,0,829.0,134.0,4.0,27.0,808.0,938.57,694.96
2016,10,4,12,15,829.5,134.0,3.95,27.0,809.5,923.85,683.92
2016,10,4,12,30,830.0,134.0,3.9,27.0,811.0,905.7,671.56
2016,10,4,12,45,827.5,133.5,3.85,27.5,804.0,881.05,653.61
2016,10,4,13,0,825.0,133.0,3.8,28.0,797.0,853.32,633.73
2016,10,4,13,15,820.5,132.0,3.7,28.0,781.5,820.49,611.47
2016,10,4,13,30,816.0,131.0,3.6,28.0,766.0,785.01,587.38
2016,10,4,13,45,811.5,128.0,3.5,28.0,743.0,745.04,560.13
2016,10,4,14,0,807.0,125.0,3.4,28.0,720.0,702.83,530.6
2016,10,4,14,15,797.0,123.0,3.3,28.0,689.5,655.9,496.27
2016,10,4,14,30,787.0,121.0,3.2,28.0,659.0,607.61,460.25
2016,10,4,14,45,773.0,118.0,3.1,28.5,621.5,554.97,419.43
2016,10,4,15,0,759.0,115.0,3.0,29.0,584.0,501.9,377.44
2016,10,4,15,15,739.5,111.0,2.9,29.0,540.5,443.56,331.34
2016,10,4,15,30,720.0,107.0,2.8,29.0,497.0,387.23,285.49
2016,10,4,15,45,695.0,102.0,2.75,29.0,449.0,329.14,237.37
2016,10,4,16,0,670.0,97.0,2.7,29.0,401.0,273.04,190.0
2016,10,4,16,15,632.5,91.0,2.4,28.5,349.5,215.59,142.26
2016,10,4,16,30,595.0,85.0,2.1,28.0,298.0,162.26,99.37
2016,10,4,16,45,541.5,77.0,1.85,28.0,246.0,110.1,62.18
2016,10,4,17,0,488.0,69.0,1.6,28.0,194.0,64.66,38.44
2016,10,4,17,15,405.0,58.0,1.45,27.0,144.5,44.18,31.78
2016,10,4,17,30,322.0,47.0,1.3,26.0,95.0,36.09,24.52
2016,10,4,17,45,199.5,31.0,1.2,25.5,56.0,24.27,12.93
2016,10,4,18,0,77.0,15.0,1.1,25.0,17.0,14.3,0.0
2016,10,4,18,15,38.5,7.5,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,95.5,18.5,1.95,21.5,28.5,69.76,0.0
2016,10,5,7,0,191.0,37.0,2.2,22.0,57.0,150.94,109.11
2016,10,5,7,15,291.0,52.5,2.35,22.5,103.5,226.93,176.9
2016,10,5,7,30,391.0,68.0,2.5,23.0,150.0,314.08,250.17
2016,10,5,7,45,465.0,76.5,2.7,24.0,202.5,390.1,312.21
2016,10,5,8,0,539.0,85.0,2.9,25.0,255.0,470.77,375.49
2016,10,5,8,15,584.0,92.5,2.9,25.5,307.5,535.42,424.41
2016,10,5,8,30,629.0,100.0,2.9,26.0,360.0,602.04,473.04
2016,10,5,8,45,365.0,160.0,2.9,26.5,315.5,487.12,381.07
2016,10,5,9,0,101.0,220.0,2.9,27.0,271.0,318.03,246.23
2016,10,5,9,15,192.5,237.5,2.85,27.5,346.0,428.35,330.83
2016,10,5,9,30,284.0,255.0,2.8,28.0,421.0,544.92,415.88
2016,10,5,9,45,538.0,186.5,2.75,28.5,529.0,712.78,538.87
2016,10,5,10,0,792.0,118.0,2.7,29.0,637.0,879.36,649.64
2016,10,5,10,15,803.5,120.0,2.65,29.0,671.0,904.91,663.42
2016,10,5,10,30,815.0,122.0,2.6,29.0,705.0,927.39,676.35
2016,10,5,10,45,825.0,123.0,2.55,29.5,732.0,944.05,684.16
2016,10,5,11,0,835.0,124.0,2.5,30.0,759.0,957.28,689.84
2016,10,5,11,15,840.0,125.5,2.45,30.5,777.5,962.71,690.61
2016,10,5,11,30,845.0,127.0,2.4,31.0,796.0,964.49,689.26
2016,10,5,11,45,860.0,120.0,2.4,31.5,808.5,954.98,681.38
2016,10,5,12,0,875.0,113.0,2.4,32.0,821.0,950.0,676.65
2016,10,5,12,15,875.0,113.0,2.4,32.0,822.5,934.7,666.83
2016,10,5,12,30,875.0,113.0,2.4,32.0,824.0,915.9,654.96
2016,10,5,12,45,874.0,112.5,2.4,32.0,817.0,892.26,640.07
2016,10,5,13,0,873.0,112.0,2.4,32.0,810.0,865.34,623.12
2016,10,5,13,15,868.5,111.0,2.4,32.0,794.5,831.87,601.89
2016,10,5,13,30,864.0,110.0,2.4,32.0,779.0,795.61,578.76
2016,10,5,13,45,858.5,108.0,2.45,32.5,755.5,754.99,551.75
2016,10,5,14,0,853.0,106.0,2.5,33.0,732.0,712.02,523.0
2016,10,5,14,15,843.0,104.0,2.55,32.5,700.5,663.94,490.75
2016,10,5,14,30,833.0,102.0,2.6,32.0,669.0,615.04,456.67
2016,10,5,14,45,820.5,99.5,2.65,32.0,631.0,561.63,417.38
2016,10,5,15,0,808.0,97.0,2.7,32.0,593.0,507.51,376.33
2016,10,5,15,15,790.0,94.0,2.7,32.0,549.0,449.96,331.38
2016,10,5,15,30,772.0,91.0,2.7,32.0,505.0,392.87,285.38
2016,10,5,15,45,747.5,87.0,2.75,32.0,456.0,333.39,236.52
2016,10,5,16,0,723.0,83.0,2.8,32.0,407.0,275.73,188.15
2016,10,5,16,15,687.5,78.0,2.6,31.5,355.0,214.17,137.39
2016,10,5,16,30,652.0,73.0,2.4,31.0,303.0,158.8,93.14
2016,10,5,16,45,600.0,66.0,2.2,30.5,250.0,104.27,54.97
2016,10,5,17,0,548.0,59.0,2.0,30.0,197.0,56.13,31.09
2016,10,5,17,15,464.5,50.0,1.85,29.0,146.0,37.35,25.74
2016,10,5,17,30,381.0,41.0,1.7,28.0,95.0,32.07,20.9
2016,10,5,17,45,242.5,27.0,1.55,27.0,56.0,21.64,10.37
2016,10,5,18,0,104.0,13.0,1.4,26.0,17.0,12.39,0.0
2016,10,5,18,15,52.0,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,106.0,17.5,1.7,22.5,28.0,71.95,0.0
2016,10,6,7,0,212.0,35.0,1.9,23.0,56.0,157.5,112.65
2016,10,6,7,15,315.5,49.0,2.05,23.5,103.0,234.32,181.64
2016,10,6,7,30,419.0,63.0,2.2,24.0,150.0,324.97,257.36
2016,10,6,7,45,509.0,68.0,2.4,24.5,204.5,406.59,324.19
2016,10,6,8,0,599.0,73.0,2.6,25.0,259.0,495.04,393.96
2016,10,6,8,15,642.0,78.5,2.6,25.5,312.5,558.23,441.43
2016,10,6,8,30,685.0,84.0,2.6,26.0,366.0,623.17,487.8
2016,10,6,8,45,356.5,138.0,2.65,26.5,286.0,454.46,356.48
2016,10,6,9,0,28.0,192.0,2.7,27.0,206.0,225.48,173.16
2016,10,6,9,15,416.0,143.0,2.7,27.5,384.5,532.31,414.66
2016,10,6,9,30,804.0,94.0,2.7,28.0,563.0,825.95,620.9
2016,10,6,9,45,463.0,200.0,2.7,28.5,474.5,660.6,498.62
2016,10,6,10,0,122.0,306.0,2.7,29.0,386.0,449.49,337.35
2016,10,6,10,15,125.0,320.5,2.7,29.0,406.5,467.99,350.98
2016,10,6,10,30,128.0,335.0,2.7,29.0,427.0,485.98,363.15
2016,10,6,10,45,512.0,214.5,2.7,29.5,599.5,744.8,554.42
2016,10,6,11,0,896.0,94.0,2.7,30.0,772.0,972.26,703.21
2016,10,6,11,15,456.0,181.5,2.75,30.5,527.5,659.41,489.34
2016,10,6,11,30,16.0,269.0,2.8,31.0,283.0,274.58,202.25
2016,10,6,11,45,135.0,331.5,2.85,31.5,441.0,475.45,351.76
2016,10,6,12,0,254.0,394.0,2.9,32.0,599.0,661.1,481.1
2016,10,6,12,15,583.5,244.5,2.9,32.0,716.0,813.73,592.25
2016,10,6,12,30,913.0,95.0,2.9,32.0,833.0,929.12,668.62
2016,10,6,12,45,506.0,240.5,2.95,32.0,649.0,705.7,516.74
2016,10,6,13,0,99.0,386.0,3.0,32.0,465.0,464.84,339.84
2016,10,6,13,15,177.0,378.5,2.95,32.0,516.5,522.8,383.8
2016,10,6,13,30,255.0,371.0,2.9,32.0,568.0,573.18,420.34
2016,10,6,13,45,574.0,229.5,2.9,32.0,654.0,663.67,490.28
2016,10,6,14,0,893.0,88.0,2.9,32.0,740.0,719.97,533.3
2016,10,6,14,15,884.0,86.5,2.9,32.0,708.0,671.43,499.05
2016,10,6,14,30,875.0,85.0,2.9,32.0,676.0,621.16,462.54
2016,10,6,14,45,850.5,88.0,2.9,32.0,635.5,565.12,420.79
2016,10,6,15,0,826.0,91.0,2.9,32.0,595.0,508.67,377.6
2016,10,6,15,15,807.5,88.5,2.9,31.5,550.0,450.49,332.63
2016,10,6,15,30,789.0,86.0,2.9,31.0,505.0,392.78,286.41
2016,10,6,15,45,762.5,82.5,2.9,31.0,455.5,332.22,236.27
2016,10,6,16,0,736.0,79.0,2.9,31.0,406.0,273.68,186.86
2016,10,6,16,15,700.5,74.5,2.65,30.5,354.0,214.66,137.71
2016,10,6,16,30,665.0,70.0,2.4,30.0,302.0,156.44,91.11
2016,10,6,16,45,608.0,64.0,2.2,29.5,248.0,101.7,53.14
2016,10,6,17,0,551.0,58.0,2.0,29.0,194.0,53.95,30.28
2016,10,6,17,15,465.0,49.0,1.85,28.0,143.0,36.71,25.29
2016,10,6,17,30,379.0,40.0,1.7,27.0,92.0,31.39,20.37
2016,10,6,17,45,233.0,26.0,1.55,26.5,53.0,20.9,9.28
2016,10,6,18,0,87.0,12.0,1.4,26.0,14.0,11.44,0.0
2016,10,6,18,15,43.5,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,125.5,16.0,0.5,22.5,28.0,62.67,0.0
2016,10,7,7,0,251.0,32.0,0.6,23.0,56.0,170.77,120.84
2016,10,7,7,15,356.5,43.5,0.75,23.5,103.0,249.61,191.9
2016,10,7,7,30,462.0,55.0,0.9,24.0,150.0,339.46,266.13
2016,10,7,7,45,546.0,59.5,1.1,24.5,204.5,418.11,329.77
2016,10,7,8,0,630.0,64.0,1.3,25.0,259.0,503.34,396.01
2016,10,7,8,15,315.0,35.0,1.55,25.5,132.5,273.22,219.47
2016,10,7,8,30,0.0,6.0,1.8,26.0,6.0,5.56,0.0
2016,10,7,8,45,4.5,88.0,2.05,26.5,90.5,85.87,64.1
2016,10,7,9,0,9.0,170.0,2.3,27.0,175.0,174.52,133.73
2016,10,7,9,15,46.5,213.5,2.5,27.0,240.5,264.39,203.78
2016,10,7,9,30,84.0,257.0,2.7,27.0,306.0,346.44,266.24
2016,10,7,9,45,456.0,176.0,2.95,27.5,469.5,626.16,480.9
2016,10,7,10,0,828.0,95.0,3.2,28.0,633.0,882.96,658.89
2016,10,7,10,15,838.5,97.0,3.4,28.0,666.5,900.25,668.36
2016,10,7,10,30,849.0,99.0,3.6,28.0,700.0,922.16,682.92
2016,10,7,10,45,463.5,225.5,3.8,28.5,555.5,710.12,533.26
2016,10,7,11,0,78.0,352.0,4.0,29.0,411.0,439.23,328.04
2016,10,7,11,15,169.5,365.5,4.2,28.5,497.5,552.74,414.39
2016,10,7,11,30,261.0,379.0,4.4,28.0,584.0,664.15,496.14
2016,10,7,11,45,262.5,384.0,4.6,28.0,592.5,665.16,496.53
2016,10,7,12,0,264.0,389.0,4.8,28.0,601.0,664.83,496.72
2016,10,7,12,15,537.5,266.5,4.95,28.0,698.5,789.9,593.44
2016,10,7,12,30,811.0,144.0,5.1,28.0,796.0,893.68,668.65
2016,10,7,12,45,799.5,149.0,5.25,28.0,787.0,867.08,650.76
2016,10,7,13,0,788.0,154.0,5.4,28.0,778.0,837.84,631.66
2016,10,7,13,15,462.0,265.0,5.45,27.5,629.0,656.21,499.06
2016,10,7,13,30,136.0,376.0,5.5,27.0,480.0,478.32,362.4
2016,10,7,13,45,102.5,353.0,5.55,27.0,430.5,416.39,316.63
2016,10,7,14,0,69.0,330.0,5.6,27.0,381.0,363.87,277.04
2016,10,7,14,15,117.0,324.5,5.55,26.5,405.5,388.42,297.33
2016,10,7,14,30,165.0,319.0,5.5,26.0,430.0,403.29,309.86
2016,10,7,14,45,199.0,296.5,5.5,26.0,422.5,389.53,299.77
2016,10,7,15,0,233.0,274.0,5.5,26.0,415.0,372.16,286.44
2016,10,7,15,15,333.0,232.5,5.4,25.5,417.0,364.45,280.13
2016,10,7,15,30,433.0,191.0,5.3,25.0,419.0,344.59,262.55
2016,10,7,15,45,246.5,185.5,5.25,24.5,313.0,248.67,188.87
2016,10,7,16,0,60.0,180.0,5.2,24.0,207.0,176.9,136.05
2016,10,7,16,15,53.5,157.5,5.1,23.5,179.5,150.24,115.1
2016,10,7,16,30,47.0,135.0,5.0,23.0,152.0,124.61,94.84
2016,10,7,16,45,39.0,112.0,4.9,23.0,124.5,99.57,75.03
2016,10,7,17,0,31.0,89.0,4.8,23.0,97.0,75.92,56.58
2016,10,7,17,15,16.5,66.5,4.6,22.0,70.5,56.83,43.18
2016,10,7,17,30,2.0,44.0,4.4,21.0,44.0,39.32,27.53
2016,10,7,17,45,1.0,25.0,4.2,20.5,25.0,22.73,10.1
2016,10,7,18,0,0.0,6.0,4.0,20.0,6.0,5.72,0.0
2016,10,7,18,15,0.0,3.0,3.9,19.5,3.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.0,16.0,3.5,14.0,28.0,63.58,0.0
2016,10,8,7,0,256.0,32.0,3.6,14.0,56.0,172.81,126.3
2016,10,8,7,15,359.5,44.5,3.65,14.5,103.5,251.96,202.55
2016,10,8,7,30,463.0,57.0,3.7,15.0,151.0,341.98,281.41
2016,10,8,7,45,529.0,65.5,3.75,16.0,204.0,414.93,343.47
2016,10,8,8,0,595.0,74.0,3.8,17.0,257.0,492.84,406.81
2016,10,8,8,15,638.5,80.5,3.7,17.5,310.0,557.27,457.39
2016,10,8,8,30,682.0,87.0,3.6,18.0,363.0,623.47,506.92
2016,10,8,8,45,712.5,91.5,3.55,18.5,413.5,678.47,545.48
2016,10,8,9,0,743.0,96.0,3.5,19.0,464.0,733.24,582.85
2016,10,8,9,15,458.5,179.0,3.4,19.5,413.5,609.45,484.52
2016,10,8,9,30,174.0,262.0,3.3,20.0,363.0,444.06,350.55
2016,10,8,9,45,161.0,283.0,3.25,21.0,381.0,458.33,359.19
2016,10,8,10,0,148.0,304.0,3.2,22.0,399.0,471.2,365.86
2016,10,8,10,15,149.5,320.0,3.15,22.5,420.5,490.46,378.44
2016,10,8,10,30,151.0,336.0,3.1,23.0,442.0,509.03,390.38
2016,10,8,10,45,508.0,225.0,3.1,23.5,602.0,751.14,573.66
2016,10,8,11,0,865.0,114.0,3.1,24.0,762.0,961.74,716.54
2016,10,8,11,15,870.5,115.0,3.0,24.5,781.0,967.11,715.34
2016,10,8,11,30,876.0,116.0,2.9,25.0,800.0,968.8,713.6
2016,10,8,11,45,880.5,115.5,2.85,25.5,810.5,964.19,708.31
2016,10,8,12,0,885.0,115.0,2.8,26.0,821.0,955.86,700.81
2016,10,8,12,15,885.5,115.0,2.8,26.0,822.5,940.67,690.76
2016,10,8,12,30,886.0,115.0,2.8,26.0,824.0,921.92,678.53
2016,10,8,12,45,886.0,113.5,2.8,26.5,817.0,897.69,661.46
2016,10,8,13,0,886.0,112.0,2.8,27.0,810.0,870.11,642.28
2016,10,8,13,15,881.5,111.5,2.8,27.0,794.0,836.64,620.45
2016,10,8,13,30,877.0,111.0,2.8,27.0,778.0,800.34,596.64
2016,10,8,13,45,872.0,108.5,2.85,27.5,754.5,759.01,568.38
2016,10,8,14,0,867.0,106.0,2.9,28.0,731.0,715.28,538.22
2016,10,8,14,15,857.5,104.0,2.9,28.0,699.0,666.9,503.34
2016,10,8,14,30,848.0,102.0,2.9,28.0,667.0,617.66,466.95
2016,10,8,14,45,831.5,100.5,2.9,28.0,627.5,562.32,425.15
2016,10,8,15,0,815.0,99.0,2.9,28.0,588.0,506.64,381.89
2016,10,8,15,15,796.0,96.0,2.9,27.5,543.5,448.37,336.09
2016,10,8,15,30,777.0,93.0,2.9,27.0,499.0,390.67,289.13
2016,10,8,15,45,755.5,87.5,2.9,27.0,450.0,330.67,238.57
2016,10,8,16,0,734.0,82.0,2.9,27.0,401.0,272.15,188.3
2016,10,8,16,15,697.0,77.0,2.7,26.5,348.5,209.94,136.07
2016,10,8,16,30,660.0,72.0,2.5,26.0,296.0,154.09,90.97
2016,10,8,16,45,610.0,64.5,2.3,25.5,242.5,99.23,52.63
2016,10,8,17,0,560.0,57.0,2.1,25.0,189.0,50.52,29.85
2016,10,8,17,15,472.0,47.5,1.95,24.0,138.0,35.87,24.99
2016,10,8,17,30,384.0,38.0,1.8,23.0,87.0,30.02,19.46
2016,10,8,17,45,237.5,24.0,1.65,22.0,49.0,19.42,6.78
2016,10,8,18,0,91.0,10.0,1.5,21.0,11.0,9.53,0.0
2016,10,8,18,15,45.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,192.0,13.0,2.0,12.5,31.0,84.79,0.0
2016,10,9,7,0,384.0,26.0,2.2,13.0,62.0,222.15,161.31
2016,10,9,7,15,491.5,35.0,2.25,13.5,113.0,305.18,244.77
2016,10,9,7,30,599.0,44.0,2.3,14.0,164.0,395.78,324.34
2016,10,9,7,45,659.5,50.5,2.4,15.0,220.0,469.83,386.91
2016,10,9,8,0,720.0,57.0,2.5,16.0,276.0,547.98,449.58
2016,10,9,8,15,759.5,61.0,2.6,17.0,331.0,612.2,498.17
2016,10,9,8,30,799.0,65.0,2.7,18.0,386.0,677.47,544.18
2016,10,9,8,45,632.0,116.0,2.85,19.0,391.0,645.02,516.44
2016,10,9,9,0,465.0,167.0,3.0,20.0,396.0,586.64,467.2
2016,10,9,9,15,460.0,187.5,2.9,20.5,432.5,619.99,489.57
2016,10,9,9,30,455.0,208.0,2.8,21.0,469.0,650.97,509.1
2016,10,9,9,45,686.0,145.0,2.75,21.5,570.0,800.86,617.32
2016,10,9,10,0,917.0,82.0,2.7,22.0,671.0,938.21,707.69
2016,10,9,10,15,926.5,83.5,2.7,22.5,706.0,963.22,720.34
2016,10,9,10,30,936.0,85.0,2.7,23.0,741.0,984.73,731.69
2016,10,9,10,45,943.0,86.0,2.7,23.5,768.5,999.6,738.72
2016,10,9,11,0,950.0,87.0,2.7,24.0,796.0,1010.62,743.39
2016,10,9,11,15,954.5,88.0,2.7,24.0,815.0,1015.31,745.55
2016,10,9,11,30,959.0,89.0,2.7,24.0,834.0,1015.97,745.31
2016,10,9,11,45,958.0,91.5,2.75,24.5,843.5,1009.05,739.37
2016,10,9,12,0,957.0,94.0,2.8,25.0,853.0,998.13,731.05
2016,10,9,12,15,957.0,94.0,2.85,25.0,854.5,981.5,720.58
2016,10,9,12,30,957.0,94.0,2.9,25.0,856.0,961.04,707.72
2016,10,9,12,45,955.0,93.5,2.95,25.0,848.0,934.57,690.93
2016,10,9,13,0,953.0,93.0,3.0,25.0,840.0,904.57,671.8
2016,10,9,13,15,949.5,92.5,3.05,25.0,824.0,869.97,649.5
2016,10,9,13,30,946.0,92.0,3.1,25.0,808.0,832.23,624.93
2016,10,9,13,45,824.5,138.0,3.15,25.0,748.0,754.62,572.38
2016,10,9,14,0,703.0,184.0,3.2,25.0,688.0,679.77,517.4
2016,10,9,14,15,808.0,136.0,3.2,24.5,690.0,665.73,509.7
2016,10,9,14,30,913.0,88.0,3.2,24.0,692.0,640.1,492.12
2016,10,9,14,45,769.5,124.5,3.2,24.0,613.0,549.4,422.47
2016,10,9,15,0,626.0,161.0,3.2,24.0,534.0,468.4,359.49
