Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,99.5,10.0,2.5,9.5,15.0,49.6,0.0
2016,11,29,7,30,199.0,20.0,2.9,10.0,30.0,129.0,0.0
2016,11,29,7,45,338.0,31.0,3.3,11.0,71.0,233.19,179.08
2016,11,29,8,0,477.0,42.0,3.7,12.0,112.0,335.78,274.73
2016,11,29,8,15,554.5,49.0,3.6,12.5,159.5,409.3,340.27
2016,11,29,8,30,632.0,56.0,3.5,13.0,207.0,487.6,406.93
2016,11,29,8,45,682.5,60.5,3.45,14.0,255.0,544.48,453.21
2016,11,29,9,0,733.0,65.0,3.4,15.0,303.0,607.74,501.71
2016,11,29,9,15,765.0,69.0,3.35,16.0,347.0,657.66,537.05
2016,11,29,9,30,797.0,73.0,3.3,17.0,391.0,706.66,570.51
2016,11,29,9,45,819.0,75.5,3.25,18.0,430.5,744.78,594.86
2016,11,29,10,0,841.0,78.0,3.2,19.0,470.0,780.79,617.09
2016,11,29,10,15,856.5,80.0,3.25,19.5,503.0,808.48,634.61
2016,11,29,10,30,872.0,82.0,3.3,20.0,536.0,833.3,650.0
2016,11,29,10,45,882.5,83.5,3.4,21.0,562.0,850.24,658.79
2016,11,29,11,0,893.0,85.0,3.5,22.0,588.0,857.01,660.49
2016,11,29,11,15,899.5,86.0,3.2,22.0,606.0,863.3,662.29
2016,11,29,11,30,906.0,87.0,2.9,22.0,624.0,866.06,661.57
2016,11,29,11,45,913.0,86.0,2.65,22.5,635.0,863.31,656.12
2016,11,29,12,0,920.0,85.0,2.4,23.0,646.0,856.94,648.28
2016,11,29,12,15,920.5,85.0,2.35,23.0,647.5,842.84,638.12
2016,11,29,12,30,921.0,85.0,2.3,23.0,649.0,825.27,625.79
2016,11,29,12,45,920.0,84.0,2.25,23.5,642.5,802.03,608.5
2016,11,29,13,0,919.0,83.0,2.2,24.0,636.0,775.56,589.16
2016,11,29,13,15,913.5,82.5,2.25,24.0,621.0,743.34,567.7
2016,11,29,13,30,908.0,82.0,2.3,24.0,606.0,708.4,544.16
2016,11,29,13,45,899.5,80.5,2.4,24.0,583.0,667.91,514.89
2016,11,29,14,0,891.0,79.0,2.5,24.0,560.0,625.32,483.3
2016,11,29,14,15,878.0,77.5,2.55,23.5,530.0,578.32,448.22
2016,11,29,14,30,865.0,76.0,2.6,23.0,500.0,531.2,411.85
2016,11,29,14,45,849.0,73.0,2.7,23.0,463.5,478.45,369.41
2016,11,29,15,0,833.0,70.0,2.8,23.0,427.0,425.29,325.27
2016,11,29,15,15,807.0,67.0,2.55,22.5,384.5,368.33,277.03
2016,11,29,15,30,781.0,64.0,2.3,22.0,342.0,312.56,228.64
2016,11,29,15,45,742.5,60.0,2.05,21.5,296.0,254.08,177.81
2016,11,29,16,0,704.0,56.0,1.8,21.0,250.0,198.84,129.91
2016,11,29,16,15,643.0,50.5,1.7,20.0,201.5,142.45,84.2
2016,11,29,16,30,582.0,45.0,1.6,19.0,153.0,90.72,46.57
2016,11,29,16,45,476.0,36.5,1.5,18.0,107.5,43.32,20.94
2016,11,29,17,0,370.0,28.0,1.4,17.0,62.0,22.36,12.22
2016,11,29,17,15,185.0,14.0,1.45,16.5,31.0,11.05,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.5,3.95,6.5,15.5,14.77,0.0
2016,11,30,7,30,0.0,31.0,4.0,7.0,31.0,43.36,0.0
2016,11,30,7,45,289.0,33.0,4.1,7.5,74.5,209.95,161.83
2016,11,30,8,0,578.0,35.0,4.2,8.0,118.0,375.27,311.52
2016,11,30,8,15,652.0,40.5,4.4,8.5,168.0,449.52,379.7
2016,11,30,8,30,726.0,46.0,4.6,9.0,218.0,527.79,448.58
2016,11,30,8,45,776.0,49.0,4.85,10.0,268.0,590.57,501.58
2016,11,30,9,0,826.0,52.0,5.1,11.0,318.0,648.54,547.12
2016,11,30,9,15,856.5,55.0,5.0,11.5,364.0,698.39,584.27
2016,11,30,9,30,887.0,58.0,4.9,12.0,410.0,747.21,619.42
2016,11,30,9,45,911.0,59.0,4.8,12.5,451.5,786.87,646.58
2016,11,30,10,0,935.0,60.0,4.7,13.0,493.0,824.38,671.51
2016,11,30,10,15,949.0,61.5,4.5,13.5,527.5,851.9,687.83
2016,11,30,10,30,963.0,63.0,4.3,14.0,562.0,876.25,701.49
2016,11,30,10,45,974.5,63.5,4.1,14.5,589.5,893.9,710.47
2016,11,30,11,0,986.0,64.0,3.9,15.0,617.0,907.95,717.03
2016,11,30,11,15,992.0,64.5,3.75,15.0,635.5,913.65,719.25
2016,11,30,11,30,998.0,65.0,3.6,15.0,654.0,915.47,718.89
2016,11,30,11,45,1001.5,65.0,3.5,15.5,665.0,910.69,712.99
2016,11,30,12,0,1005.0,65.0,3.4,16.0,676.0,902.0,704.55
2016,11,30,12,15,1005.0,65.5,3.35,16.0,677.5,887.18,693.62
2016,11,30,12,30,1005.0,66.0,3.3,16.0,679.0,868.59,680.2
2016,11,30,12,45,1003.5,65.5,3.25,16.5,672.0,844.0,661.38
2016,11,30,13,0,1002.0,65.0,3.2,17.0,665.0,815.9,640.23
2016,11,30,13,15,997.0,64.5,3.15,17.0,650.0,781.94,616.12
2016,11,30,13,30,992.0,64.0,3.1,17.0,635.0,744.95,589.78
2016,11,30,13,45,984.0,63.0,3.1,17.0,611.5,702.65,558.44
2016,11,30,14,0,976.0,62.0,3.1,17.0,588.0,657.94,523.67
2016,11,30,14,15,964.5,61.0,3.1,17.0,557.0,609.09,484.88
2016,11,30,14,30,953.0,60.0,3.1,17.0,526.0,558.59,443.75
2016,11,30,14,45,933.5,59.5,3.1,17.0,488.0,503.49,397.85
2016,11,30,15,0,914.0,59.0,3.1,17.0,450.0,448.02,350.31
2016,11,30,15,15,890.0,56.5,2.9,16.5,406.0,388.8,298.81
2016,11,30,15,30,866.0,54.0,2.7,16.0,362.0,330.35,246.63
2016,11,30,15,45,831.0,51.0,2.5,15.5,314.0,269.62,192.09
2016,11,30,16,0,796.0,48.0,2.3,15.0,266.0,210.31,139.0
2016,11,30,16,15,740.5,43.5,2.0,14.0,216.0,150.5,88.68
2016,11,30,16,30,685.0,39.0,1.7,13.0,166.0,96.45,48.32
2016,11,30,16,45,586.5,32.0,1.4,12.0,117.5,44.83,20.36
2016,11,30,17,0,488.0,25.0,1.1,11.0,69.0,21.42,11.85
2016,11,30,17,15,244.0,12.5,1.1,10.5,34.5,10.51,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,123.5,8.5,1.3,4.0,14.0,57.4,0.0
2016,12,1,7,30,247.0,17.0,1.5,5.0,28.0,145.05,0.0
2016,12,1,7,45,375.5,28.0,1.7,6.0,69.0,247.02,188.41
2016,12,1,8,0,504.0,39.0,1.9,7.0,110.0,344.74,284.1
2016,12,1,8,15,579.0,46.0,1.95,7.5,158.0,417.41,349.66
2016,12,1,8,30,654.0,53.0,2.0,8.0,206.0,489.81,412.24
2016,12,1,8,45,697.5,58.5,2.1,9.0,253.0,549.08,460.85
2016,12,1,9,0,741.0,64.0,2.2,10.0,300.0,609.02,507.43
2016,12,1,9,15,772.0,67.5,2.45,10.5,344.0,657.81,544.45
2016,12,1,9,30,803.0,71.0,2.7,11.0,388.0,705.62,579.89
2016,12,1,9,45,824.0,74.0,2.95,12.0,427.0,743.74,606.24
2016,12,1,10,0,845.0,77.0,3.2,13.0,466.0,779.71,630.55
2016,12,1,10,15,860.0,79.5,3.35,13.5,499.0,807.76,649.34
2016,12,1,10,30,875.0,82.0,3.5,14.0,532.0,832.93,665.95
2016,12,1,10,45,885.0,83.5,3.65,15.0,558.0,849.61,675.09
2016,12,1,11,0,895.0,85.0,3.8,16.0,584.0,856.13,676.96
2016,12,1,11,15,901.5,86.0,3.75,16.0,602.5,862.57,680.47
2016,12,1,11,30,908.0,87.0,3.7,16.0,621.0,865.49,681.58
2016,12,1,11,45,913.5,86.5,3.65,16.5,631.5,862.25,677.18
2016,12,1,12,0,919.0,86.0,3.6,17.0,642.0,855.41,670.43
2016,12,1,12,15,919.5,86.0,3.6,17.0,644.0,841.51,660.35
2016,12,1,12,30,920.0,86.0,3.6,17.0,646.0,824.15,647.95
2016,12,1,12,45,918.0,85.5,3.6,17.5,639.0,800.94,630.25
2016,12,1,13,0,916.0,85.0,3.6,18.0,632.0,774.54,610.38
2016,12,1,13,15,910.5,84.5,3.6,18.0,617.5,742.61,587.66
2016,12,1,13,30,905.0,84.0,3.6,18.0,603.0,707.96,562.72
2016,12,1,13,45,895.5,82.5,3.6,18.5,580.0,667.14,530.31
2016,12,1,14,0,886.0,81.0,3.6,19.0,557.0,624.29,495.87
2016,12,1,14,15,873.5,79.5,3.6,19.0,527.0,579.68,460.25
2016,12,1,14,30,861.0,78.0,3.6,19.0,497.0,531.53,421.05
2016,12,1,14,45,843.0,75.5,3.6,19.0,461.0,478.71,377.2
2016,12,1,15,0,825.0,73.0,3.6,19.0,425.0,425.66,331.96
2016,12,1,15,15,799.0,69.5,3.3,18.5,383.0,368.71,282.78
2016,12,1,15,30,773.0,66.0,3.0,18.0,341.0,312.97,233.5
2016,12,1,15,45,734.0,62.0,2.75,17.5,295.0,254.88,182.09
2016,12,1,16,0,695.0,58.0,2.5,17.0,249.0,200.08,133.71
2016,12,1,16,15,635.0,52.0,2.2,16.0,201.0,142.26,85.84
2016,12,1,16,30,575.0,46.0,1.9,15.0,153.0,92.21,48.71
2016,12,1,16,45,471.0,37.5,1.6,14.0,107.5,45.17,22.47
2016,12,1,17,0,367.0,29.0,1.3,13.0,62.0,23.34,13.24
2016,12,1,17,15,183.5,14.5,1.3,12.5,31.0,11.52,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,3.5,2.4,9.0,3.5,3.34,0.0
2016,12,2,7,30,0.0,7.0,2.6,9.0,7.0,6.67,0.0
2016,12,2,7,45,0.0,20.0,2.85,9.5,20.0,18.56,8.79
2016,12,2,8,0,0.0,33.0,3.1,10.0,33.0,30.74,20.34
2016,12,2,8,15,0.0,48.5,3.15,10.0,48.5,46.77,34.58
2016,12,2,8,30,0.0,64.0,3.2,10.0,64.0,62.51,48.48
2016,12,2,8,45,0.0,80.0,3.25,10.5,80.0,78.68,62.47
2016,12,2,9,0,0.0,96.0,3.3,11.0,96.0,94.76,76.12
2016,12,2,9,15,42.5,131.0,3.3,11.5,147.5,173.03,143.44
2016,12,2,9,30,85.0,166.0,3.3,12.0,199.0,246.87,205.38
2016,12,2,9,45,53.0,170.0,3.35,12.5,191.5,224.98,185.43
2016,12,2,10,0,21.0,174.0,3.4,13.0,184.0,191.08,155.74
2016,12,2,10,15,54.0,201.0,3.45,13.5,228.5,259.22,212.03
2016,12,2,10,30,87.0,228.0,3.5,14.0,273.0,316.75,258.42
2016,12,2,10,45,58.5,225.0,3.6,14.5,256.0,287.25,232.83
2016,12,2,11,0,30.0,222.0,3.7,15.0,239.0,257.84,207.57
2016,12,2,11,15,15.0,194.5,3.75,15.0,203.0,202.17,162.02
2016,12,2,11,30,0.0,167.0,3.8,15.0,167.0,160.42,127.43
2016,12,2,11,45,0.0,123.0,3.85,15.5,123.0,115.97,90.81
2016,12,2,12,0,0.0,79.0,3.9,16.0,79.0,73.6,55.73
2016,12,2,12,15,0.0,100.0,3.9,16.0,100.0,93.44,72.14
2016,12,2,12,30,0.0,121.0,3.9,16.0,121.0,113.74,88.81
2016,12,2,12,45,0.0,118.5,3.9,16.0,118.5,111.25,86.77
2016,12,2,13,0,0.0,116.0,3.9,16.0,116.0,108.78,84.79
2016,12,2,13,15,0.0,72.0,3.9,16.0,72.0,67.05,50.38
2016,12,2,13,30,0.0,28.0,3.9,16.0,28.0,26.02,16.21
2016,12,2,13,45,44.5,134.5,3.9,16.0,158.5,158.51,127.09
2016,12,2,14,0,89.0,241.0,3.9,16.0,289.0,290.68,234.18
2016,12,2,14,15,134.0,229.5,3.9,15.5,297.0,304.52,245.94
2016,12,2,14,30,179.0,218.0,3.9,15.0,305.0,308.27,249.51
2016,12,2,14,45,89.5,156.0,3.95,15.0,199.5,194.96,157.19
2016,12,2,15,0,0.0,94.0,4.0,15.0,94.0,87.62,68.47
2016,12,2,15,15,0.0,84.0,3.95,14.5,84.0,78.21,60.91
2016,12,2,15,30,0.0,74.0,3.9,14.0,74.0,68.84,53.22
2016,12,2,15,45,0.0,64.0,3.85,14.0,64.0,59.53,45.36
2016,12,2,16,0,0.0,54.0,3.8,14.0,54.0,50.2,37.39
2016,12,2,16,15,0.0,43.0,3.75,13.5,43.0,39.95,28.59
2016,12,2,16,30,0.0,32.0,3.7,13.0,32.0,29.7,19.67
2016,12,2,16,45,0.0,22.0,3.7,13.0,22.0,20.4,11.44
2016,12,2,17,0,0.0,12.0,3.7,13.0,12.0,11.11,3.33
2016,12,2,17,15,0.0,6.0,3.7,12.5,6.0,5.55,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.5,4.2,8.0,1.5,0.0,0.0
2016,12,3,7,30,0.0,3.0,4.1,8.0,3.0,2.86,0.0
2016,12,3,7,45,0.0,9.0,4.1,8.0,9.0,8.33,0.76
2016,12,3,8,0,0.0,15.0,4.1,8.0,15.0,13.89,6.17
2016,12,3,8,15,0.0,22.0,4.0,8.0,22.0,20.39,12.04
2016,12,3,8,30,0.0,29.0,3.9,8.0,29.0,26.9,17.88
2016,12,3,8,45,0.0,36.5,3.8,8.0,36.5,33.88,24.08
2016,12,3,9,0,0.0,44.0,3.7,8.0,44.0,40.87,30.21
2016,12,3,9,15,0.0,47.0,3.75,8.0,47.0,43.66,32.61
2016,12,3,9,30,0.0,50.0,3.8,8.0,50.0,46.46,34.98
2016,12,3,9,45,0.0,54.5,3.85,8.5,54.5,50.66,38.47
2016,12,3,10,0,0.0,59.0,3.9,9.0,59.0,54.87,41.91
2016,12,3,10,15,0.0,64.5,4.05,9.0,64.5,60.01,46.23
2016,12,3,10,30,0.0,70.0,4.2,9.0,70.0,65.15,50.54
2016,12,3,10,45,0.0,103.5,4.35,9.0,103.5,97.25,77.81
2016,12,3,11,0,0.0,137.0,4.5,9.0,137.0,130.68,105.94
2016,12,3,11,15,0.0,125.5,4.6,9.0,125.5,118.8,95.76
2016,12,3,11,30,0.0,114.0,4.7,9.0,114.0,107.24,85.91
2016,12,3,11,45,0.0,141.0,4.85,9.0,141.5,133.84,108.28
2016,12,3,12,0,0.0,168.0,5.0,9.0,169.0,160.69,130.71
2016,12,3,12,15,0.0,123.0,4.9,9.0,123.5,115.78,92.95
2016,12,3,12,30,0.0,78.0,4.8,9.0,78.0,72.67,56.5
2016,12,3,12,45,0.0,52.5,4.75,9.5,52.5,48.86,36.18
2016,12,3,13,0,0.0,27.0,4.7,10.0,27.0,25.1,15.86
2016,12,3,13,15,0.0,38.5,4.45,10.0,38.5,35.8,25.04
2016,12,3,13,30,0.0,50.0,4.2,10.0,50.0,46.52,34.22
2016,12,3,13,45,0.0,68.5,3.95,10.0,68.5,63.77,48.98
2016,12,3,14,0,0.0,87.0,3.7,10.0,87.0,81.05,63.75
2016,12,3,14,15,0.0,53.0,3.75,10.0,53.0,49.29,36.76
2016,12,3,14,30,0.0,19.0,3.8,10.0,19.0,17.64,9.6
2016,12,3,14,45,0.0,56.5,3.9,10.0,56.5,52.54,39.75
2016,12,3,15,0,0.0,94.0,4.0,10.0,94.0,87.63,69.94
2016,12,3,15,15,0.0,85.0,3.75,9.5,85.0,79.14,62.92
2016,12,3,15,30,0.0,76.0,3.5,9.0,76.0,70.7,55.88
2016,12,3,15,45,0.0,65.0,3.25,9.0,65.0,60.45,47.08
2016,12,3,16,0,0.0,54.0,3.0,9.0,54.0,50.2,38.18
2016,12,3,16,15,0.0,43.5,2.7,9.0,43.5,40.41,29.56
2016,12,3,16,30,0.0,33.0,2.4,9.0,33.0,30.63,20.85
2016,12,3,16,45,0.0,23.0,2.15,9.0,23.0,21.33,12.49
2016,12,3,17,0,0.0,13.0,1.9,9.0,13.0,12.04,4.24
2016,12,3,17,15,0.0,6.5,1.85,9.0,6.5,6.02,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,4,7,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,4,7,45,0.0,1.5,3.5,9.0,1.5,1.39,0.0
2016,12,4,8,0,0.0,3.0,3.6,9.0,3.0,2.77,0.0
2016,12,4,8,15,0.0,4.5,3.75,9.0,4.5,4.16,0.0
2016,12,4,8,30,0.0,6.0,3.9,9.0,6.0,5.55,0.0
2016,12,4,8,45,0.0,7.5,4.1,9.5,7.5,6.94,0.41
2016,12,4,9,0,0.0,9.0,4.3,10.0,9.0,8.34,1.62
2016,12,4,9,15,0.0,27.0,4.55,10.0,27.0,25.05,16.18
2016,12,4,9,30,0.0,45.0,4.8,10.0,45.0,41.8,30.67
2016,12,4,9,45,0.0,58.5,5.1,10.0,58.5,54.4,41.44
2016,12,4,10,0,0.0,72.0,5.4,10.0,72.0,67.0,52.16
2016,12,4,10,15,0.0,72.0,5.25,10.0,72.0,67.01,52.04
2016,12,4,10,30,0.0,72.0,5.1,10.0,72.0,67.02,51.94
2016,12,4,10,45,0.0,56.5,4.95,10.5,56.5,52.56,39.41
2016,12,4,11,0,0.0,41.0,4.8,11.0,41.0,38.12,26.97
2016,12,4,11,15,0.0,40.0,4.6,11.0,40.0,37.2,26.15
2016,12,4,11,30,0.0,39.0,4.4,11.0,39.0,36.27,25.33
2016,12,4,11,45,0.0,75.5,4.2,11.0,75.5,70.32,54.19
2016,12,4,12,0,0.0,112.0,4.0,11.0,112.0,105.12,83.4
2016,12,4,12,15,0.0,129.5,4.15,11.0,129.5,122.16,97.6
2016,12,4,12,30,0.0,147.0,4.3,11.0,147.0,139.26,111.84
2016,12,4,12,45,14.0,191.0,4.45,11.0,199.5,193.56,157.33
2016,12,4,13,0,28.0,235.0,4.6,11.0,252.0,247.72,202.18
2016,12,4,13,15,14.0,160.0,4.8,11.0,168.5,161.47,130.85
2016,12,4,13,30,0.0,85.0,5.0,11.0,85.0,79.19,61.71
2016,12,4,13,45,0.0,48.5,5.2,11.5,48.5,45.11,32.84
2016,12,4,14,0,0.0,12.0,5.4,12.0,12.0,11.14,3.87
2016,12,4,14,15,70.5,115.0,5.3,12.0,149.0,153.89,125.82
2016,12,4,14,30,141.0,218.0,5.2,12.0,286.0,289.03,237.67
2016,12,4,14,45,128.0,201.5,5.15,12.0,260.0,258.06,211.58
2016,12,4,15,0,115.0,185.0,5.1,12.0,234.0,228.31,186.64
2016,12,4,15,15,110.0,167.0,4.85,11.5,210.0,201.39,164.06
2016,12,4,15,30,105.0,149.0,4.6,11.0,186.0,175.05,141.66
2016,12,4,15,45,96.0,129.5,4.35,11.0,160.0,146.9,117.36
2016,12,4,16,0,87.0,110.0,4.1,11.0,134.0,119.91,93.99
2016,12,4,16,15,74.5,90.0,3.85,10.5,107.5,93.16,71.23
2016,12,4,16,30,62.0,70.0,3.6,10.0,81.0,68.14,50.22
2016,12,4,16,45,38.5,50.5,3.4,10.0,56.5,45.85,32.21
2016,12,4,17,0,15.0,31.0,3.2,10.0,32.0,27.5,16.82
2016,12,4,17,15,7.5,15.5,3.15,9.5,16.0,14.16,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,2.0,2.55,7.0,2.0,0.0,0.0
2016,12,5,7,30,0.0,4.0,2.6,7.0,4.0,3.81,0.0
2016,12,5,7,45,0.0,12.5,2.7,7.5,12.5,11.58,2.96
2016,12,5,8,0,0.0,21.0,2.8,8.0,21.0,19.47,10.86
2016,12,5,8,15,0.0,31.5,2.65,8.0,31.5,29.24,19.67
2016,12,5,8,30,0.0,42.0,2.5,8.0,42.0,39.02,28.44
2016,12,5,8,45,0.0,53.0,2.35,8.5,53.0,49.27,37.45
2016,12,5,9,0,0.0,64.0,2.2,9.0,64.0,59.74,46.49
2016,12,5,9,15,0.0,50.5,2.0,9.0,50.5,46.93,35.33
2016,12,5,9,30,0.0,37.0,1.8,9.0,37.0,34.35,24.36
2016,12,5,9,45,0.0,40.5,1.65,9.0,40.5,37.62,27.14
2016,12,5,10,0,0.0,44.0,1.5,9.0,44.0,40.89,29.9
2016,12,5,10,15,0.0,71.5,1.45,9.0,71.5,66.54,51.89
2016,12,5,10,30,0.0,99.0,1.4,9.0,99.0,92.99,74.27
2016,12,5,10,45,0.0,90.0,1.35,9.5,90.0,83.95,66.29
2016,12,5,11,0,0.0,81.0,1.3,10.0,81.0,75.44,58.87
2016,12,5,11,15,0.0,46.0,1.35,10.0,46.0,42.78,31.07
2016,12,5,11,30,0.0,11.0,1.4,10.0,11.0,10.22,3.14
2016,12,5,11,45,0.0,67.5,1.5,10.0,67.5,62.85,48.12
2016,12,5,12,0,0.0,124.0,1.6,10.0,124.0,116.88,93.47
2016,12,5,12,15,0.0,109.5,1.7,10.0,109.5,102.64,81.45
2016,12,5,12,30,0.0,95.0,1.8,10.0,95.0,88.63,69.72
2016,12,5,12,45,0.5,132.5,1.9,10.5,133.0,125.28,100.28
2016,12,5,13,0,1.0,170.0,2.0,11.0,171.0,162.42,130.8
2016,12,5,13,15,0.5,133.5,2.1,11.0,134.0,126.05,100.74
2016,12,5,13,30,0.0,97.0,2.2,11.0,97.0,90.53,71.21
2016,12,5,13,45,0.0,130.0,2.35,11.0,130.0,122.16,97.86
2016,12,5,14,0,0.0,163.0,2.5,11.0,163.0,154.04,124.53
2016,12,5,14,15,0.0,113.0,2.55,11.0,113.0,105.74,84.34
2016,12,5,14,30,0.0,63.0,2.6,11.0,63.0,58.61,44.64
2016,12,5,14,45,0.0,92.5,2.7,11.0,92.5,86.25,68.32
2016,12,5,15,0,0.0,122.0,2.8,11.0,122.0,114.04,92.02
2016,12,5,15,15,0.0,110.0,2.75,11.0,110.0,102.56,82.45
2016,12,5,15,30,0.0,98.0,2.7,11.0,98.0,91.15,72.91
2016,12,5,15,45,309.5,82.5,2.7,11.0,167.0,162.5,123.8
2016,12,5,16,0,619.0,67.0,2.7,11.0,236.0,194.36,135.54
2016,12,5,16,15,556.5,60.0,2.35,10.5,190.0,140.82,90.05
2016,12,5,16,30,494.0,53.0,2.0,10.0,144.0,94.03,54.21
2016,12,5,16,45,407.0,41.5,1.7,10.0,101.5,49.18,26.6
2016,12,5,17,0,320.0,30.0,1.4,10.0,59.0,24.26,14.22
2016,12,5,17,15,160.0,15.0,1.35,9.5,29.5,11.96,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,97.0,7.0,4.1,6.0,10.0,0.0,0.0
2016,12,6,7,30,194.0,14.0,4.3,6.0,20.0,97.47,0.0
2016,12,6,7,45,346.5,24.5,4.5,6.5,59.5,222.6,155.23
2016,12,6,8,0,499.0,35.0,4.7,7.0,99.0,332.21,273.86
2016,12,6,8,15,580.0,41.5,5.05,7.0,146.5,401.22,340.41
2016,12,6,8,30,661.0,48.0,5.4,7.0,194.0,481.56,413.59
2016,12,6,8,45,713.0,52.0,5.75,7.5,242.0,544.36,469.25
2016,12,6,9,0,765.0,56.0,6.1,8.0,290.0,608.44,523.63
2016,12,6,9,15,403.5,104.5,6.1,8.5,229.5,432.87,372.84
2016,12,6,9,30,42.0,153.0,6.1,9.0,169.0,198.83,166.56
2016,12,6,9,45,43.5,168.5,6.2,9.5,187.0,216.6,181.27
2016,12,6,10,0,45.0,184.0,6.3,10.0,205.0,234.37,195.5
2016,12,6,10,15,22.5,162.0,6.2,10.0,172.5,177.76,146.82
2016,12,6,10,30,0.0,140.0,6.1,10.0,140.0,135.02,109.68
2016,12,6,10,45,0.0,121.5,6.05,10.5,121.5,115.4,92.76
2016,12,6,11,0,0.0,103.0,6.0,11.0,103.0,96.66,76.64
2016,12,6,11,15,0.0,110.5,5.9,11.5,110.5,103.94,82.53
2016,12,6,11,30,0.0,118.0,5.8,12.0,118.0,111.22,88.37
2016,12,6,11,45,0.0,134.0,5.7,12.5,134.0,126.93,101.22
2016,12,6,12,0,0.0,150.0,5.6,13.0,150.0,142.69,114.02
2016,12,6,12,15,0.0,136.0,5.5,13.0,136.0,128.59,102.28
2016,12,6,12,30,0.0,122.0,5.4,13.0,122.0,114.75,90.79
2016,12,6,12,45,0.0,132.0,5.35,13.0,132.0,124.43,98.86
2016,12,6,13,0,0.0,142.0,5.3,13.0,142.0,134.11,106.93
2016,12,6,13,15,0.0,126.0,5.2,13.0,126.0,118.43,93.97
2016,12,6,13,30,0.0,110.0,5.1,13.0,110.0,102.96,81.17
2016,12,6,13,45,0.0,110.0,5.05,13.0,110.0,102.94,81.26
2016,12,6,14,0,0.0,110.0,5.0,13.0,110.0,102.91,81.37
2016,12,6,14,15,0.0,88.0,4.9,13.0,88.0,81.99,63.93
2016,12,6,14,30,0.0,66.0,4.8,13.0,66.0,61.41,46.67
2016,12,6,14,45,0.0,85.0,4.75,13.0,85.0,79.18,61.85
2016,12,6,15,0,0.0,104.0,4.7,13.0,104.0,97.06,77.11
2016,12,6,15,15,0.0,93.5,4.55,12.5,93.5,87.11,68.97
2016,12,6,15,30,0.0,83.0,4.4,12.0,83.0,77.22,60.8
2016,12,6,15,45,264.0,85.0,4.3,12.0,156.5,153.22,117.21
2016,12,6,16,0,528.0,87.0,4.2,12.0,230.0,195.15,139.67
2016,12,6,16,15,463.0,76.5,3.85,11.5,185.0,141.19,94.33
2016,12,6,16,30,398.0,66.0,3.5,11.0,140.0,96.1,59.68
2016,12,6,16,45,294.0,51.5,3.2,10.5,97.0,53.37,32.42
2016,12,6,17,0,190.0,37.0,2.9,10.0,54.0,29.15,18.22
2016,12,6,17,15,95.0,18.5,2.8,9.5,27.0,14.71,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,63.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,127.0,13.0,1.4,3.0,17.0,67.22,0.0
2016,12,7,7,45,262.5,26.0,1.65,4.0,53.0,182.25,123.38
2016,12,7,8,0,398.0,39.0,1.9,5.0,89.0,282.76,232.35
2016,12,7,8,15,481.0,48.0,1.85,5.5,134.0,357.29,300.73
2016,12,7,8,30,564.0,57.0,1.8,6.0,179.0,437.4,370.42
2016,12,7,8,45,612.5,63.5,1.75,6.5,224.5,497.05,420.64
2016,12,7,9,0,661.0,70.0,1.7,7.0,270.0,558.19,469.82
2016,12,7,9,15,696.0,74.5,1.65,7.5,313.0,608.21,507.93
2016,12,7,9,30,731.0,79.0,1.6,8.0,356.0,657.86,543.57
2016,12,7,9,45,370.0,118.5,1.6,9.0,259.5,441.63,368.62
2016,12,7,10,0,9.0,158.0,1.6,10.0,163.0,164.24,133.59
2016,12,7,10,15,16.0,175.5,1.55,10.5,184.0,187.64,153.44
2016,12,7,10,30,23.0,193.0,1.5,11.0,205.0,211.18,172.28
2016,12,7,10,45,24.0,203.0,1.5,11.5,216.0,221.54,180.01
2016,12,7,11,0,25.0,213.0,1.5,12.0,227.0,231.92,187.75
2016,12,7,11,15,122.0,240.0,1.5,12.0,310.5,366.18,297.29
2016,12,7,11,30,219.0,267.0,1.5,12.0,394.0,475.13,382.73
2016,12,7,11,45,214.5,274.0,1.5,12.5,400.0,475.52,380.9
2016,12,7,12,0,210.0,281.0,1.5,13.0,406.0,475.14,379.37
2016,12,7,12,15,218.0,281.5,1.5,13.0,411.5,476.63,380.45
2016,12,7,12,30,226.0,282.0,1.5,13.0,417.0,477.14,380.79
2016,12,7,12,45,228.0,278.0,1.55,13.5,413.5,467.05,372.57
2016,12,7,13,0,230.0,274.0,1.6,14.0,410.0,456.2,363.85
2016,12,7,13,15,214.5,268.5,1.55,14.0,393.0,430.6,343.81
2016,12,7,13,30,199.0,263.0,1.5,14.0,376.0,405.34,324.06
2016,12,7,13,45,337.5,227.0,1.5,14.5,410.0,454.41,363.52
2016,12,7,14,0,476.0,191.0,1.5,15.0,444.0,492.21,392.43
2016,12,7,14,15,629.5,142.5,1.35,15.0,458.0,510.26,405.47
2016,12,7,14,30,783.0,94.0,1.2,15.0,472.0,510.14,403.31
2016,12,7,14,45,617.5,119.0,1.05,15.0,403.5,419.44,330.73
2016,12,7,15,0,452.0,144.0,0.9,15.0,335.0,338.78,266.38
2016,12,7,15,15,425.0,136.0,0.75,15.0,301.5,295.38,230.05
2016,12,7,15,30,398.0,128.0,0.6,15.0,268.0,254.03,194.67
2016,12,7,15,45,375.0,113.0,0.45,15.0,231.0,209.48,156.42
2016,12,7,16,0,352.0,98.0,0.3,15.0,194.0,167.13,120.03
2016,12,7,16,15,315.0,82.5,0.45,14.0,156.0,124.54,85.39
2016,12,7,16,30,278.0,67.0,0.6,13.0,118.0,86.08,55.55
2016,12,7,16,45,215.0,50.0,0.8,12.5,82.5,49.62,30.74
2016,12,7,17,0,152.0,33.0,1.0,12.0,47.0,25.8,15.41
2016,12,7,17,15,76.0,16.5,1.2,11.5,23.5,13.03,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,6.65,2.0,4.5,0.0,0.0
2016,12,8,7,30,0.0,9.0,6.8,2.0,9.0,8.58,0.0
2016,12,8,7,45,49.0,28.0,6.95,2.0,34.0,64.72,39.4
2016,12,8,8,0,98.0,47.0,7.1,2.0,59.0,126.58,103.47
2016,12,8,8,15,130.5,66.5,7.2,2.0,90.5,171.52,146.21
2016,12,8,8,30,163.0,86.0,7.3,2.0,122.0,218.44,189.9
2016,12,8,8,45,203.5,101.0,7.45,2.5,155.5,266.02,233.31
2016,12,8,9,0,244.0,116.0,7.6,3.0,189.0,316.17,278.08
2016,12,8,9,15,122.0,119.5,7.6,3.0,156.0,226.42,197.48
2016,12,8,9,30,0.0,123.0,7.6,3.0,123.0,121.97,102.19
2016,12,8,9,45,0.0,116.0,7.6,3.0,116.0,112.51,93.75
2016,12,8,10,0,0.0,109.0,7.6,3.0,109.0,104.11,86.19
2016,12,8,10,15,7.0,145.5,7.55,3.0,149.5,147.56,124.13
2016,12,8,10,30,14.0,182.0,7.5,3.0,190.0,191.77,162.31
2016,12,8,10,45,72.0,216.0,7.45,3.0,255.5,288.4,246.86
2016,12,8,11,0,130.0,250.0,7.4,3.0,321.0,387.34,331.72
2016,12,8,11,15,96.0,251.0,7.3,3.0,304.5,345.23,294.56
2016,12,8,11,30,62.0,252.0,7.2,3.0,288.0,315.71,268.1
2016,12,8,11,45,115.5,265.5,7.1,3.0,333.5,384.54,327.41
2016,12,8,12,0,169.0,279.0,7.0,3.0,379.0,439.69,374.51
2016,12,8,12,15,210.5,277.0,6.9,3.0,402.0,465.65,396.85
2016,12,8,12,30,252.0,275.0,6.8,3.0,425.0,489.7,417.48
2016,12,8,12,45,157.5,267.5,6.75,3.0,361.0,402.14,342.05
2016,12,8,13,0,63.0,260.0,6.7,3.0,297.0,309.41,261.76
2016,12,8,13,15,63.0,254.0,6.6,3.0,290.5,299.81,253.84
2016,12,8,13,30,63.0,248.0,6.5,3.0,284.0,290.18,245.77
2016,12,8,13,45,58.0,237.0,6.45,3.0,269.0,272.05,230.44
2016,12,8,14,0,53.0,226.0,6.4,3.0,254.0,254.35,215.46
2016,12,8,14,15,50.5,213.0,6.35,3.0,239.0,236.45,200.32
2016,12,8,14,30,48.0,200.0,6.3,3.0,224.0,218.86,185.38
2016,12,8,14,45,24.0,169.0,6.25,3.5,181.0,170.54,143.53
2016,12,8,15,0,0.0,138.0,6.2,4.0,138.0,129.25,107.8
2016,12,8,15,15,0.0,124.0,6.0,3.5,124.0,115.75,96.47
2016,12,8,15,30,0.0,110.0,5.8,3.0,110.0,102.35,85.07
2016,12,8,15,45,0.0,95.0,5.65,3.0,95.0,88.12,72.63
2016,12,8,16,0,0.0,80.0,5.5,3.0,80.0,74.0,60.14
2016,12,8,16,15,0.0,64.5,5.15,2.5,64.5,59.55,47.28
2016,12,8,16,30,0.0,49.0,4.8,2.0,49.0,45.24,34.35
2016,12,8,16,45,0.0,34.5,4.45,2.0,34.5,31.97,22.16
2016,12,8,17,0,0.0,20.0,4.1,2.0,20.0,18.56,10.05
2016,12,8,17,15,0.0,10.0,3.85,1.5,10.0,9.27,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,73.5,6.0,2.35,-2.5,7.5,0.0,0.0
2016,12,9,7,30,147.0,12.0,2.6,-2.0,15.0,74.35,0.0
2016,12,9,7,45,303.0,23.5,2.85,-1.5,53.0,196.01,125.76
2016,12,9,8,0,459.0,35.0,3.1,-1.0,91.0,308.56,258.6
2016,12,9,8,15,239.5,56.5,3.2,-0.5,87.0,228.61,196.89
2016,12,9,8,30,20.0,78.0,3.3,0.0,83.0,101.12,84.7
2016,12,9,8,45,27.5,96.5,3.45,0.5,104.0,126.41,107.73
2016,12,9,9,0,35.0,115.0,3.6,1.0,125.0,152.0,130.44
2016,12,9,9,15,25.0,127.0,3.45,1.5,135.0,156.92,134.12
2016,12,9,9,30,15.0,139.0,3.3,2.0,145.0,151.68,128.76
2016,12,9,9,45,17.0,153.5,3.2,2.5,160.5,167.61,142.12
2016,12,9,10,0,19.0,168.0,3.1,3.0,176.0,183.65,155.34
2016,12,9,10,15,44.0,191.5,2.95,3.5,213.0,240.7,203.95
